,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,
2019/1/1 5:00,-1760,-2128,0.03 ,DS,21.7 ,19.5 ,21.2 ,19.3 ,0.33 ,18.9 ,21.5 ,14.2 ,21.4 ,21.2 ,21.4 ,18.5 ,21.0 ,19.4 ,21.2 ,21.3 ,21.1 ,21.1 ,21.4 ,21.6 ,18.5 ,175.5 ,15.7 ,16.2 ,30.8 ,3.05 ,493,-,17.43 ,-,0.45 ,19.59 ,0.05 ,0.06 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.90E-05,4.2E+01,5.02E-03,3,15.7 ,39.42 ,ND,
2019/1/1 11:00,-1737,-2120,0.03 ,DS,21.7 ,19.4 ,21.2 ,19.2 ,0.33 ,18.9 ,21.4 ,14.2 ,21.4 ,21.2 ,21.4 ,18.5 ,21.0 ,19.4 ,21.1 ,21.3 ,21.1 ,21.0 ,21.3 ,21.6 ,18.4 ,175.5 ,15.7 ,16.1 ,30.8 ,2.95 ,493,-,17.43 ,-,0.45 ,19.22 ,0.06 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.89E-05,4.2E+01,1.75E-02,3,15.6 ,38.96 ,ND,
2019/1/1 17:00,-1721,-2112,0.03 ,DS,21.6 ,19.3 ,21.1 ,19.2 ,0.33 ,18.8 ,21.3 ,14.2 ,21.3 ,21.1 ,21.3 ,18.5 ,21.0 ,19.3 ,21.1 ,21.3 ,21.0 ,21.0 ,21.3 ,21.5 ,18.4 ,175.3 ,15.7 ,16.1 ,30.5 ,2.89 ,493,-,17.43 ,-,0.45 ,18.66 ,0.06 ,0.07 ,0.76 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.89E-05,4.2E+01,7.53E-03,3,15.6 ,38.53 ,ND,
2019/1/1 23:00,-1710,-2109,0.03 ,DS,21.6 ,19.3 ,21.1 ,19.1 ,0.33 ,18.8 ,21.3 ,14.2 ,21.3 ,21.1 ,21.3 ,18.4 ,21.0 ,19.3 ,21.1 ,21.2 ,21.0 ,20.9 ,21.3 ,21.5 ,18.4 ,175.2 ,15.7 ,16.1 ,30.7 ,2.74 ,493,-,17.43 ,-,0.45 ,18.28 ,0.05 ,0.07 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.90E-05,4.2E+01,5.02E-03,3,15.6 ,38.14 ,ND,
2019/1/2 5:00,-1703,-2104,0.03 ,DS,21.6 ,19.3 ,21.1 ,19.1 ,0.32 ,18.8 ,21.3 ,14.2 ,21.2 ,21.1 ,21.3 ,18.4 ,20.9 ,19.2 ,21.1 ,21.2 ,21.0 ,20.9 ,21.1 ,21.5 ,18.3 ,175.1 ,15.7 ,16.1 ,30.7 ,2.72 ,493,-,17.43 ,-,0.45 ,18.38 ,0.04 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.90E-05,4.2E+01,7.53E-03,3,15.5 ,37.74 ,ND,
2019/1/2 11:00,-1709,-2111,0.03 ,DS,21.5 ,19.3 ,21.0 ,19.1 ,0.34 ,18.7 ,21.3 ,14.1 ,21.2 ,21.0 ,21.2 ,18.4 ,20.9 ,19.2 ,21.0 ,21.1 ,20.9 ,20.9 ,21.1 ,21.4 ,18.3 ,175.2 ,15.6 ,16.0 ,30.6 ,4.69 ,493,-,17.43 ,-,0.45 ,18.75 ,0.06 ,0.07 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0073 ,1.90E-05,4.2E+01,5.02E-03,3,15.5 ,37.32 ,ND,
2019/1/2 17:00,-1718,-2120,0.03 ,DS,21.5 ,19.2 ,21.0 ,19.0 ,0.33 ,18.7 ,21.2 ,14.1 ,21.2 ,21.0 ,21.2 ,18.4 ,20.8 ,19.2 ,21.0 ,21.1 ,20.9 ,20.9 ,21.1 ,21.4 ,18.3 ,175.2 ,15.6 ,16.0 ,30.5 ,4.58 ,493,-,17.43 ,-,0.45 ,18.56 ,0.05 ,0.07 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.90E-05,4.2E+01,5.02E-03,3,15.5 ,36.91 ,ND,
2019/1/2 23:00,-1722,-2120,0.03 ,DS,21.5 ,19.2 ,21.0 ,19.0 ,0.33 ,18.7 ,21.2 ,14.1 ,21.1 ,21.0 ,21.1 ,18.3 ,20.8 ,19.1 ,20.9 ,21.1 ,20.8 ,20.8 ,21.0 ,21.3 ,18.3 ,175.2 ,15.6 ,16.0 ,30.5 ,4.51 ,493,-,17.43 ,-,0.45 ,19.31 ,0.05 ,0.07 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.91E-05,4.2E+01,5.02E-03,3,15.5 ,36.46 ,ND,
2019/1/3 5:00,-1718,-2116,0.03 ,DS,21.5 ,19.2 ,21.0 ,18.9 ,0.32 ,18.6 ,21.1 ,14.0 ,21.1 ,21.0 ,21.1 ,18.3 ,20.8 ,19.1 ,20.9 ,21.0 ,20.8 ,20.8 ,21.0 ,21.3 ,18.2 ,175.2 ,15.6 ,16.0 ,30.6 ,4.35 ,493,-,17.43 ,-,0.45 ,18.94 ,0.04 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.91E-05,4.2E+01,7.53E-03,3,15.6 ,35.97 ,ND,
2019/1/3 11:00,-1726,-2120,0.03 ,DS,21.4 ,19.1 ,20.9 ,18.9 ,0.34 ,18.6 ,21.1 ,14.0 ,21.1 ,20.9 ,21.1 ,18.2 ,20.7 ,19.1 ,20.9 ,21.0 ,20.7 ,20.7 ,20.9 ,21.3 ,18.2 ,175.3 ,15.5 ,16.0 ,30.7 ,4.35 ,493,-,17.43 ,-,0.45 ,18.38 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0088 ,1.91E-05,4.2E+01,5.02E-03,3,15.4 ,35.52 ,ND,
2019/1/3 17:00,-1751,-2137,0.03 ,DS,21.4 ,19.1 ,20.9 ,18.9 ,0.33 ,18.6 ,21.1 ,14.0 ,21.1 ,20.9 ,21.1 ,18.2 ,20.7 ,19.0 ,20.9 ,21.0 ,20.7 ,20.7 ,20.9 ,21.3 ,18.1 ,175.4 ,15.5 ,15.9 ,30.3 ,4.14 ,493,-,17.43 ,-,0.45 ,19.31 ,0.05 ,0.07 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0070 ,1.91E-05,4.2E+01,5.02E-03,3,15.4 ,35.08 ,ND,
2019/1/3 23:00,-1773,-2152,0.03 ,DS,21.3 ,19.1 ,20.8 ,18.9 ,0.32 ,18.5 ,21.1 ,13.9 ,21.0 ,20.8 ,21.0 ,18.2 ,20.7 ,19.0 ,20.8 ,21.0 ,20.7 ,20.6 ,20.9 ,21.2 ,18.1 ,175.6 ,15.5 ,15.9 ,30.5 ,4.14 ,493,-,17.43 ,-,0.45 ,18.75 ,0.04 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.2E+01,2.51E-03,3,15.4 ,34.61 ,ND,
2019/1/4 5:00,-1782,-2159,0.03 ,DS,21.3 ,19.1 ,20.8 ,18.8 ,0.32 ,18.5 ,21.0 ,13.8 ,21.0 ,20.8 ,21.0 ,18.2 ,20.6 ,19.0 ,20.8 ,20.9 ,20.7 ,20.7 ,20.8 ,21.2 ,18.1 ,175.7 ,15.5 ,15.9 ,30.5 ,4.04 ,493,-,17.43 ,-,0.45 ,19.41 ,0.04 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.91E-05,4.2E+01,1.00E-02,3,15.4 ,34.12 ,ND,
2019/1/4 11:00,-1773,-2151,0.03 ,DS,21.3 ,19.0 ,20.8 ,18.8 ,0.32 ,18.4 ,21.0 ,13.8 ,20.9 ,20.8 ,21.0 ,18.1 ,20.6 ,18.9 ,20.8 ,20.9 ,20.7 ,20.6 ,20.8 ,21.1 ,18.0 ,175.9 ,15.5 ,15.9 ,30.5 ,3.99 ,493,-,17.43 ,-,0.45 ,17.91 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0099 ,1.90E-05,4.2E+01,1.00E-02,3,15.3 ,33.69 ,ND,
2019/1/4 17:00,-1740,-2133,0.03 ,DS,21.2 ,18.9 ,20.7 ,18.7 ,0.33 ,18.4 ,21.0 ,13.8 ,20.9 ,20.7 ,20.9 ,18.1 ,20.5 ,18.9 ,20.7 ,20.8 ,20.5 ,20.5 ,20.8 ,21.1 ,18.0 ,175.7 ,15.5 ,15.9 ,30.3 ,3.88 ,493,-,17.43 ,-,0.45 ,19.41 ,0.06 ,0.07 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.90E-05,4.2E+01,7.53E-03,3,15.3 ,33.30 ,ND,
2019/1/4 23:00,-1692,-2108,0.03 ,DS,21.2 ,18.9 ,20.7 ,18.7 ,0.33 ,18.3 ,20.9 ,13.8 ,20.8 ,20.7 ,20.9 ,18.0 ,20.5 ,18.8 ,20.7 ,20.8 ,20.5 ,20.5 ,20.7 ,21.1 ,18.0 ,175.4 ,15.4 ,15.9 ,30.3 ,3.78 ,493,-,17.43 ,-,0.45 ,19.41 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.90E-05,4.2E+01,7.53E-03,3,15.3 ,32.92 ,ND,
2019/1/5 5:00,-1615,-2075,0.03 ,DS,21.1 ,18.9 ,20.7 ,18.6 ,0.34 ,18.3 ,20.9 ,13.8 ,20.8 ,20.7 ,20.9 ,18.0 ,20.5 ,18.8 ,20.6 ,20.7 ,20.5 ,20.5 ,20.6 ,21.1 ,18.0 ,175.0 ,15.4 ,15.8 ,30.6 ,3.78 ,493,-,17.43 ,-,0.45 ,18.75 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.90E-05,4.2E+01,5.02E-03,3,15.3 ,32.50 ,ND,
2019/1/5 11:00,-1601,-2083,0.03 ,DS,21.1 ,18.8 ,20.6 ,18.6 ,0.33 ,18.3 ,20.8 ,13.8 ,20.8 ,20.6 ,20.8 ,18.0 ,20.4 ,18.8 ,20.6 ,20.7 ,20.5 ,20.4 ,20.6 ,21.1 ,17.9 ,174.8 ,15.4 ,15.8 ,30.4 ,3.65 ,493,-,17.43 ,-,0.45 ,18.00 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0086 ,1.91E-05,4.2E+01,7.53E-03,3,15.3 ,32.17 ,ND,
2019/1/5 17:00,-1615,-2086,0.03 ,DS,21.1 ,18.8 ,20.6 ,18.6 ,0.33 ,18.3 ,20.8 ,13.8 ,20.8 ,20.6 ,20.8 ,17.9 ,20.4 ,18.8 ,20.5 ,20.7 ,20.4 ,20.4 ,20.5 ,21.0 ,17.9 ,174.6 ,15.4 ,15.8 ,30.3 ,3.65 ,493,-,17.43 ,-,0.45 ,18.56 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.91E-05,4.2E+01,1.50E-02,3,15.3 ,31.86 ,ND,
2019/1/5 23:00,-1654,-2099,0.03 ,DS,21.1 ,18.8 ,20.6 ,18.6 ,0.33 ,18.2 ,20.8 ,13.8 ,20.7 ,20.6 ,20.8 ,18.0 ,20.4 ,18.7 ,20.5 ,20.6 ,20.4 ,20.4 ,20.5 ,21.0 ,17.9 ,174.7 ,15.4 ,15.8 ,30.4 ,3.52 ,493,-,17.43 ,-,0.45 ,18.56 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.91E-05,4.2E+01,1.00E-02,3,15.2 ,31.45 ,ND,
2019/1/6 5:00,-1680,-2105,0.03 ,DS,21.1 ,18.8 ,20.6 ,18.5 ,0.33 ,18.2 ,20.8 ,13.7 ,20.7 ,20.5 ,20.7 ,17.9 ,20.4 ,18.7 ,20.5 ,20.6 ,20.4 ,20.4 ,20.5 ,20.9 ,17.8 ,174.9 ,15.3 ,15.8 ,30.3 ,3.42 ,493,-,17.43 ,-,0.45 ,19.59 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.91E-05,4.2E+01,1.75E-02,3,15.3 ,30.99 ,ND,
2019/1/6 11:00,-1687,-2103,0.03 ,DS,21.0 ,18.8 ,20.5 ,18.5 ,0.32 ,18.1 ,20.7 ,13.7 ,20.6 ,20.5 ,20.7 ,17.9 ,20.3 ,18.7 ,20.5 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,17.8 ,175.1 ,15.3 ,15.7 ,30.3 ,3.28 ,493,-,17.43 ,-,0.45 ,18.75 ,0.04 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.92E-05,4.2E+01,7.53E-03,3,15.3 ,30.51 ,ND,
2019/1/6 17:00,-1676,-2099,0.03 ,DS,21.0 ,18.7 ,20.5 ,18.5 ,0.33 ,18.1 ,20.7 ,13.7 ,20.6 ,20.5 ,20.7 ,17.8 ,20.3 ,18.6 ,20.4 ,20.6 ,20.3 ,20.3 ,20.4 ,20.9 ,17.7 ,175.0 ,15.3 ,15.7 ,30.4 ,3.18 ,493,-,17.43 ,-,0.45 ,18.47 ,0.05 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.2E+01,5.02E-03,3,15.2 ,48.09 ,ND,
2019/1/6 23:00,-1679,-2103,0.03 ,DS,21.0 ,18.7 ,20.5 ,18.4 ,0.33 ,18.1 ,20.6 ,13.6 ,20.6 ,20.4 ,20.6 ,17.8 ,20.2 ,18.6 ,20.4 ,20.5 ,20.2 ,20.2 ,20.4 ,20.9 ,17.7 ,175.0 ,15.3 ,15.7 ,30.2 ,3.08 ,493,-,17.43 ,-,0.45 ,19.03 ,0.04 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.92E-05,4.2E+01,5.02E-03,3,15.2 ,47.59 ,ND,
2019/1/7 5:00,-1684,-2107,0.03 ,DS,20.9 ,18.6 ,20.4 ,18.4 ,0.32 ,18.0 ,20.6 ,13.6 ,20.5 ,20.4 ,20.6 ,17.8 ,20.2 ,18.6 ,20.4 ,20.5 ,20.3 ,20.2 ,20.4 ,20.8 ,17.7 ,175.0 ,15.3 ,15.7 ,30.5 ,2.95 ,493,-,17.43 ,-,0.45 ,19.03 ,0.04 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0094 ,1.92E-05,4.2E+01,ND,3,15.2 ,47.17 ,ND,
2019/1/7 11:00,-1685,-2105,0.03 ,DS,20.9 ,18.6 ,20.4 ,18.4 ,0.33 ,18.0 ,20.6 ,13.5 ,20.5 ,20.4 ,20.6 ,17.7 ,20.2 ,18.5 ,20.4 ,20.5 ,20.2 ,20.2 ,20.3 ,20.8 ,17.6 ,175.1 ,15.2 ,15.6 ,30.4 ,2.92 ,493,-,17.43 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0069 ,1.91E-05,4.2E+01,7.53E-03,3,15.1 ,46.69 ,ND,
2019/1/7 17:00,-1690,-2111,0.03 ,DS,20.8 ,18.5 ,20.3 ,18.3 ,0.34 ,18.0 ,20.6 ,13.5 ,20.5 ,20.3 ,20.5 ,17.7 ,20.1 ,18.5 ,20.3 ,20.4 ,20.1 ,20.2 ,20.3 ,20.7 ,17.6 ,175.0 ,15.2 ,15.7 ,30.2 ,2.82 ,493,-,17.43 ,-,0.45 ,19.78 ,0.07 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0091 ,1.91E-05,4.2E+01,1.25E-02,3,15.1 ,46.27 ,ND,
2019/1/7 23:00,-1701,-2118,0.03 ,DS,20.8 ,18.5 ,20.3 ,18.3 ,0.33 ,17.9 ,20.5 ,13.5 ,20.4 ,20.3 ,20.5 ,17.7 ,20.1 ,18.5 ,20.3 ,20.4 ,20.1 ,20.1 ,20.2 ,20.7 ,17.6 ,175.1 ,15.2 ,15.6 ,30.0 ,2.72 ,495,-,17.46 ,-,0.45 ,20.25 ,0.07 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.90E-05,4.2E+01,1.00E-02,3,15.1 ,45.85 ,ND,
2019/1/8 5:00,-1685,-2108,0.03 ,DS,20.8 ,18.5 ,20.3 ,18.3 ,0.33 ,17.9 ,20.5 ,13.5 ,20.4 ,20.3 ,20.5 ,17.7 ,20.1 ,18.4 ,20.3 ,20.4 ,20.1 ,20.1 ,20.2 ,20.6 ,17.5 ,175.1 ,15.2 ,15.6 ,30.1 ,2.58 ,495,-,17.46 ,-,0.45 ,19.69 ,0.07 ,0.06 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.90E-05,4.2E+01,7.53E-03,3,15.1 ,45.43 ,ND,
2019/1/8 11:00,-1651,-2094,0.03 ,DS,20.7 ,18.5 ,20.3 ,18.2 ,0.34 ,17.8 ,20.4 ,13.4 ,20.4 ,20.2 ,20.5 ,17.6 ,20.1 ,18.4 ,20.2 ,20.3 ,20.1 ,20.1 ,20.2 ,20.6 ,17.5 ,175.1 ,15.2 ,15.6 ,30.1 ,4.61 ,495,-,17.46 ,-,0.45 ,19.69 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0093 ,1.65E-05,4.2E+01,5.02E-03,3,15.0 ,45.00 ,ND,
2019/1/8 17:00,-1635,-2095,0.03 ,DS,20.7 ,18.4 ,20.2 ,18.2 ,0.34 ,17.9 ,20.4 ,13.5 ,20.4 ,20.2 ,20.4 ,17.6 ,20.0 ,18.4 ,20.2 ,20.3 ,20.0 ,20.0 ,20.1 ,20.7 ,17.5 ,174.8 ,15.1 ,15.5 ,30.1 ,4.51 ,495,-,17.46 ,-,0.45 ,18.94 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.65E-05,4.2E+01,1.75E-02,3,15.0 ,44.68 ,ND,
2019/1/8 23:00,-1623,-2081,0.03 ,DS,20.7 ,18.4 ,20.2 ,18.2 ,0.34 ,17.8 ,20.4 ,13.5 ,20.3 ,20.2 ,20.4 ,17.5 ,20.0 ,18.4 ,20.2 ,20.3 ,20.0 ,20.0 ,20.1 ,20.6 ,17.5 ,174.6 ,15.1 ,15.5 ,30.1 ,4.41 ,495,-,17.46 ,-,0.45 ,19.50 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0080 ,1.65E-05,4.2E+01,2.51E-03,3,15.1 ,44.37 ,ND,
2019/1/9 5:00,-1645,-2093,0.03 ,DS,20.7 ,18.4 ,20.2 ,18.1 ,0.33 ,17.8 ,20.4 ,13.4 ,20.3 ,20.1 ,20.4 ,17.5 ,20.0 ,18.3 ,20.1 ,20.3 ,20.0 ,20.0 ,20.0 ,20.6 ,17.5 ,174.6 ,15.1 ,15.5 ,30.0 ,4.25 ,495,-,17.46 ,-,0.45 ,19.22 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.65E-05,4.2E+01,1.25E-02,3,15.0 ,44.00 ,ND,
2019/1/9 11:00,-1695,-2113,0.03 ,DS,20.7 ,18.4 ,20.1 ,18.1 ,0.33 ,17.7 ,20.3 ,13.2 ,20.2 ,20.1 ,20.3 ,17.5 ,19.9 ,18.3 ,20.1 ,20.2 ,19.9 ,19.9 ,20.0 ,20.5 ,17.4 ,174.9 ,15.1 ,15.5 ,29.6 ,4.14 ,495,-,17.46 ,-,0.45 ,18.94 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0099 ,1.64E-05,4.2E+01,1.25E-02,3,14.9 ,43.65 ,ND,
2019/1/9 17:00,-1720,-2131,0.03 ,DS,20.6 ,18.3 ,20.1 ,18.1 ,0.33 ,17.7 ,20.3 ,13.2 ,20.2 ,20.1 ,20.3 ,17.5 ,19.9 ,18.2 ,20.0 ,20.2 ,19.9 ,19.9 ,20.0 ,20.4 ,17.3 ,175.1 ,15.0 ,15.5 ,29.9 ,4.01 ,495,-,17.46 ,-,0.45 ,18.94 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0094 ,1.64E-05,4.2E+01,1.50E-02,3,14.9 ,43.10 ,ND,
2019/1/9 23:00,-1734,-2138,0.03 ,DS,20.6 ,18.3 ,20.1 ,18.1 ,0.32 ,17.7 ,20.3 ,13.2 ,20.2 ,20.0 ,20.2 ,17.4 ,19.9 ,18.2 ,20.0 ,20.1 ,19.9 ,19.9 ,20.0 ,20.5 ,17.3 ,175.3 ,15.0 ,15.5 ,29.9 ,3.94 ,495,-,17.46 ,-,0.45 ,18.75 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.65E-05,4.2E+01,1.50E-02,3,14.9 ,42.61 ,ND,
2019/1/10 5:00,-1717,-2123,0.02 ,DS,20.5 ,18.3 ,20.0 ,18.1 ,0.33 ,17.7 ,20.3 ,13.1 ,20.2 ,20.0 ,20.2 ,17.4 ,19.9 ,18.2 ,20.0 ,20.1 ,19.9 ,19.8 ,20.0 ,20.4 ,17.3 ,175.3 ,15.0 ,15.4 ,29.7 ,3.78 ,495,-,17.46 ,-,0.45 ,18.38 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.65E-05,4.2E+01,1.25E-02,3,14.8 ,42.18 ,ND,
2019/1/10 11:00,-1673,-2103,0.03 ,DS,20.5 ,18.2 ,20.0 ,18.0 ,0.33 ,17.6 ,20.2 ,13.1 ,20.1 ,20.0 ,20.2 ,17.3 ,19.8 ,18.2 ,20.0 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,17.3 ,175.2 ,15.0 ,15.4 ,29.8 ,3.78 ,495,-,17.46 ,-,0.45 ,18.38 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.66E-05,4.2E+01,5.02E-03,3,14.8 ,41.75 ,ND,
2019/1/10 17:00,-1621,-2083,0.03 ,DS,20.4 ,18.1 ,20.0 ,17.9 ,0.33 ,17.6 ,20.2 ,13.1 ,20.1 ,19.9 ,20.1 ,17.3 ,19.8 ,18.1 ,19.9 ,20.1 ,19.8 ,19.8 ,19.9 ,20.4 ,17.2 ,174.9 ,15.0 ,15.4 ,29.7 ,3.65 ,495,-,17.46 ,-,0.45 ,19.03 ,-,0.03 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.66E-05,4.2E+01,2.01E-02,3,14.8 ,41.37 ,ND,
2019/1/10 23:00,-1597,-2081,0.03 ,DS,20.4 ,18.1 ,19.9 ,17.9 ,0.34 ,17.6 ,20.1 ,13.2 ,20.0 ,19.9 ,20.1 ,17.2 ,19.7 ,18.1 ,19.9 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,17.2 ,174.6 ,14.9 ,15.4 ,29.8 ,3.55 ,495,-,17.46 ,-,0.45 ,19.13 ,-,0.03 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0072 ,1.65E-05,4.2E+01,3.51E-02,3,14.8 ,40.98 ,ND,
2019/1/11 5:00,-1612,-2087,0.03 ,DS,20.4 ,18.1 ,19.9 ,17.9 ,0.34 ,17.5 ,20.1 ,13.2 ,20.0 ,19.9 ,20.1 ,17.2 ,19.7 ,18.1 ,19.8 ,20.0 ,19.7 ,19.7 ,19.8 ,20.3 ,17.2 ,174.6 ,14.9 ,15.4 ,29.9 ,3.52 ,495,-,17.46 ,-,0.45 ,19.13 ,-,0.03 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.65E-05,4.2E+01,7.53E-03,3,14.8 ,40.66 ,ND,
2019/1/11 11:00,-1652,-2096,0.03 ,DS,20.4 ,18.1 ,19.9 ,17.9 ,0.34 ,17.5 ,20.1 ,13.2 ,20.0 ,19.9 ,20.1 ,17.2 ,19.7 ,18.1 ,19.8 ,20.0 ,19.6 ,19.7 ,19.8 ,20.3 ,17.2 ,174.8 ,14.9 ,15.4 ,29.9 ,3.42 ,495,-,17.46 ,-,0.45 ,18.47 ,-,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0076 ,1.66E-05,4.2E+01,1.75E-02,3,14.8 ,40.28 ,ND,
2019/1/11 17:00,-1707,-2122,0.03 ,DS,20.3 ,18.1 ,19.8 ,17.9 ,0.34 ,17.5 ,20.1 ,13.2 ,19.9 ,19.8 ,20.0 ,17.2 ,19.6 ,18.0 ,19.8 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,17.2 ,175.0 ,14.9 ,15.3 ,29.8 ,3.31 ,495,-,17.46 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.96E-05,4.1E+01,1.25E-02,3,14.8 ,39.93 ,ND,
2019/1/11 23:00,-1728,-2135,0.02 ,DS,20.3 ,18.1 ,19.8 ,17.8 ,0.33 ,17.5 ,20.0 ,13.2 ,19.9 ,19.8 ,20.0 ,17.2 ,19.6 ,18.0 ,19.8 ,19.9 ,19.6 ,19.6 ,19.7 ,20.2 ,17.1 ,175.3 ,14.9 ,15.3 ,29.9 ,3.21 ,495,-,17.46 ,-,0.45 ,19.03 ,0.06 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0090 ,1.95E-05,4.1E+01,5.02E-03,3,14.8 ,39.53 ,ND,
2019/1/12 5:00,-1717,-2126,0.02 ,DS,20.3 ,18.1 ,19.8 ,17.8 ,0.33 ,17.4 ,20.0 ,13.1 ,19.9 ,19.8 ,20.0 ,17.2 ,19.6 ,18.0 ,19.8 ,19.9 ,19.6 ,19.6 ,19.7 ,20.2 ,17.1 ,175.3 ,14.9 ,15.3 ,29.8 ,3.15 ,495,-,17.46 ,-,0.45 ,19.59 ,0.05 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0081 ,1.95E-05,4.1E+01,1.50E-02,3,14.9 ,39.12 ,ND,
2019/1/12 11:00,-1707,-2122,0.03 ,DS,20.2 ,18.0 ,19.8 ,17.7 ,0.34 ,17.4 ,20.0 ,13.0 ,19.9 ,19.8 ,20.0 ,17.1 ,19.6 ,17.9 ,19.7 ,19.8 ,19.5 ,19.6 ,19.7 ,20.1 ,17.1 ,175.3 ,14.9 ,15.2 ,29.8 ,3.08 ,495,-,17.46 ,-,0.45 ,19.03 ,0.05 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.95E-05,4.1E+01,7.53E-03,3,14.8 ,38.72 ,ND,
2019/1/12 17:00,-1684,-2114,0.03 ,DS,20.2 ,17.9 ,19.7 ,17.7 ,0.34 ,17.3 ,19.9 ,13.0 ,19.8 ,19.7 ,19.9 ,17.0 ,19.5 ,17.9 ,19.7 ,19.8 ,19.5 ,19.5 ,19.7 ,20.1 ,17.1 ,175.1 ,14.8 ,15.2 ,30.0 ,2.92 ,495,-,17.46 ,-,0.45 ,18.19 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.95E-05,4.1E+01,1.75E-02,3,14.8 ,38.33 ,ND,
2019/1/12 23:00,-1684,-2114,0.03 ,DS,20.2 ,17.9 ,19.7 ,17.7 ,0.33 ,17.3 ,19.9 ,13.0 ,19.8 ,19.7 ,19.9 ,17.0 ,19.5 ,17.9 ,19.7 ,19.8 ,19.5 ,19.5 ,19.6 ,20.1 ,17.0 ,175.1 ,14.8 ,15.2 ,29.8 ,2.87 ,495,-,17.46 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.95E-05,4.1E+01,1.00E-02,3,14.8 ,37.95 ,ND,
2019/1/13 5:00,-1690,-2120,0.03 ,DS,20.2 ,17.9 ,19.7 ,17.6 ,0.33 ,17.3 ,19.9 ,13.0 ,19.8 ,19.7 ,19.9 ,17.0 ,19.5 ,17.9 ,19.6 ,19.7 ,19.5 ,19.5 ,19.6 ,20.1 ,17.0 ,175.0 ,14.8 ,15.2 ,29.6 ,2.72 ,495,-,17.46 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.94E-05,4.1E+01,5.02E-03,3,14.7 ,37.60 ,ND,
2019/1/13 11:00,-1696,-2122,0.03 ,DS,20.2 ,17.9 ,19.7 ,17.6 ,0.34 ,17.3 ,19.8 ,12.9 ,19.7 ,19.6 ,19.8 ,17.0 ,19.4 ,17.8 ,19.6 ,19.7 ,19.5 ,19.4 ,19.5 ,20.0 ,16.9 ,175.1 ,14.8 ,15.2 ,29.8 ,4.56 ,495,-,17.46 ,-,0.45 ,19.03 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0089 ,1.94E-05,4.1E+01,7.53E-03,3,14.7 ,37.16 ,ND,
2019/1/13 17:00,-1697,-2128,0.03 ,DS,20.1 ,17.8 ,19.6 ,17.6 ,0.33 ,17.3 ,19.8 ,13.0 ,19.7 ,19.6 ,19.8 ,17.0 ,19.4 ,17.8 ,19.6 ,19.7 ,19.4 ,19.4 ,19.5 ,20.0 ,17.0 ,175.1 ,14.8 ,15.2 ,29.7 ,4.71 ,495,-,17.46 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.94E-05,4.1E+01,5.02E-03,3,14.8 ,36.84 ,ND,
2019/1/13 23:00,-1715,-2135,0.03 ,DS,20.1 ,17.8 ,19.6 ,17.6 ,0.33 ,17.2 ,19.8 ,12.9 ,19.7 ,19.6 ,19.8 ,16.9 ,19.4 ,17.8 ,19.6 ,19.7 ,19.3 ,19.4 ,19.5 ,20.0 ,17.0 ,175.2 ,14.7 ,15.2 ,29.5 ,4.54 ,495,-,17.46 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,1.50E-02,3,14.7 ,36.43 ,ND,
2019/1/14 5:00,-1719,-2139,0.03 ,DS,20.0 ,17.8 ,19.6 ,17.5 ,0.33 ,17.2 ,19.8 ,12.8 ,19.7 ,19.6 ,19.8 ,16.9 ,19.4 ,17.7 ,19.6 ,19.6 ,19.3 ,19.4 ,19.5 ,19.9 ,16.9 ,175.3 ,14.7 ,15.2 ,29.6 ,4.48 ,495,-,17.46 ,-,0.45 ,18.38 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0080 ,1.94E-05,4.1E+01,1.50E-02,3,14.6 ,36.04 ,ND,
2019/1/14 11:00,-1727,-2139,0.03 ,DS,20.0 ,17.7 ,19.5 ,17.5 ,0.34 ,17.2 ,19.8 ,12.8 ,19.6 ,19.5 ,19.7 ,16.8 ,19.3 ,17.7 ,19.5 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,16.9 ,175.4 ,14.7 ,15.1 ,29.6 ,4.38 ,500,-,17.53 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.94E-05,4.1E+01,1.25E-02,3,14.7 ,35.65 ,ND,
2019/1/14 17:00,-1732,-2145,0.03 ,DS,20.0 ,17.7 ,19.5 ,17.5 ,0.34 ,17.2 ,19.7 ,12.9 ,19.6 ,19.5 ,19.7 ,16.8 ,19.3 ,17.7 ,19.5 ,19.6 ,19.3 ,19.3 ,19.4 ,19.9 ,16.8 ,175.4 ,14.7 ,15.1 ,29.5 ,4.35 ,498,-,17.50 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0105 ,1.95E-05,4.1E+01,7.53E-03,3,14.7 ,35.28 ,ND,
2019/1/14 23:00,-1747,-2156,0.03 ,DS,19.9 ,17.7 ,19.4 ,17.5 ,0.33 ,17.1 ,19.7 ,12.8 ,19.5 ,19.5 ,19.6 ,16.8 ,19.3 ,17.6 ,19.4 ,19.6 ,19.2 ,19.3 ,19.3 ,19.9 ,16.8 ,175.6 ,14.6 ,15.1 ,29.4 ,4.27 ,498,-,17.50 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0087 ,1.95E-05,4.1E+01,2.01E-02,3,14.6 ,34.92 ,ND,
2019/1/15 5:00,-1728,-2135,0.03 ,DS,19.9 ,17.6 ,19.4 ,17.4 ,0.33 ,17.0 ,19.6 ,12.8 ,19.5 ,19.4 ,19.6 ,16.8 ,19.2 ,17.6 ,19.4 ,19.5 ,19.2 ,19.2 ,19.3 ,19.8 ,16.7 ,175.5 ,14.6 ,15.1 ,29.9 ,4.14 ,498,-,17.50 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0078 ,1.94E-05,4.1E+01,1.50E-02,3,14.6 ,34.54 ,ND,
2019/1/15 11:00,-1696,-2122,0.03 ,DS,19.9 ,17.6 ,19.4 ,17.4 ,0.34 ,17.0 ,19.6 ,12.7 ,19.5 ,19.4 ,19.6 ,16.8 ,19.2 ,17.6 ,19.4 ,19.5 ,19.2 ,19.2 ,19.3 ,19.8 ,16.7 ,175.4 ,14.6 ,15.0 ,29.4 ,4.14 ,498,-,17.50 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0080 ,1.94E-05,4.1E+01,2.26E-02,3,14.6 ,34.17 ,ND,
2019/1/15 17:00,-1610,-2070,0.03 ,DS,19.9 ,17.6 ,19.4 ,17.3 ,0.34 ,17.0 ,19.6 ,12.8 ,19.5 ,19.4 ,19.6 ,16.7 ,19.2 ,17.6 ,19.3 ,19.4 ,19.1 ,19.2 ,19.2 ,19.8 ,16.7 ,175.0 ,14.6 ,15.0 ,29.6 ,4.04 ,498,-,17.50 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0084 ,1.94E-05,4.1E+01,7.53E-03,3,14.6 ,33.87 ,ND,
2019/1/15 23:00,-1576,-2064,0.03 ,DS,19.9 ,17.6 ,19.3 ,17.3 ,0.34 ,17.0 ,19.5 ,12.8 ,19.4 ,19.3 ,19.5 ,16.7 ,19.2 ,17.5 ,19.3 ,19.4 ,19.1 ,19.2 ,19.2 ,19.8 ,16.7 ,174.7 ,14.6 ,15.0 ,29.6 ,4.01 ,498,-,17.50 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0065 ,1.94E-05,4.1E+01,7.53E-03,3,14.6 ,33.60 ,ND,
2019/1/16 5:00,-1574,-2079,0.03 ,DS,19.8 ,17.6 ,19.3 ,17.3 ,0.35 ,17.0 ,19.5 ,12.8 ,19.4 ,19.3 ,19.5 ,16.8 ,19.2 ,17.5 ,19.3 ,19.4 ,19.1 ,19.1 ,19.2 ,19.7 ,16.7 ,174.4 ,14.6 ,15.0 ,29.5 ,3.91 ,498,-,17.50 ,-,0.45 ,19.59 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0075 ,1.94E-05,4.1E+01,5.02E-03,3,14.5 ,33.36 ,ND,
2019/1/16 11:00,-1615,-2088,0.03 ,DS,19.8 ,17.5 ,19.3 ,17.3 ,0.35 ,17.0 ,19.5 ,12.8 ,19.4 ,19.3 ,19.5 ,16.8 ,19.1 ,17.5 ,19.3 ,19.4 ,19.1 ,19.1 ,19.1 ,19.8 ,16.8 ,174.6 ,14.6 ,15.0 ,29.8 ,3.78 ,498,-,17.50 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0082 ,1.94E-05,4.1E+01,1.25E-02,3,14.6 ,32.97 ,ND,
2019/1/16 17:00,-1627,-2098,0.03 ,DS,19.8 ,17.5 ,19.3 ,17.3 ,0.34 ,17.0 ,19.5 ,12.8 ,19.4 ,19.3 ,19.5 ,16.8 ,19.1 ,17.5 ,19.2 ,19.3 ,19.0 ,19.1 ,19.1 ,19.7 ,16.6 ,174.6 ,14.5 ,15.0 ,29.6 ,3.68 ,498,-,17.50 ,-,0.45 ,18.84 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0091 ,1.95E-05,4.1E+01,1.50E-02,3,14.5 ,32.63 ,ND,
2019/1/16 23:00,-1636,-2090,0.03 ,DS,19.8 ,17.5 ,19.3 ,17.3 ,0.34 ,16.9 ,19.5 ,12.7 ,19.4 ,19.3 ,19.5 ,16.8 ,19.1 ,17.4 ,19.2 ,19.3 ,19.0 ,19.1 ,19.1 ,19.7 ,16.7 ,174.7 ,14.5 ,15.0 ,29.8 ,3.70 ,498,-,17.50 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,1.00E-02,3,14.5 ,32.19 ,ND,
2019/1/17 5:00,-1608,-2081,0.03 ,DS,19.7 ,17.5 ,19.2 ,17.3 ,0.33 ,16.9 ,19.4 ,12.7 ,19.4 ,19.2 ,19.4 ,16.8 ,19.1 ,17.4 ,19.2 ,19.3 ,19.1 ,19.1 ,19.1 ,19.6 ,16.6 ,174.6 ,14.5 ,14.9 ,29.9 ,3.57 ,498,-,17.50 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0079 ,1.96E-05,4.1E+01,1.00E-02,3,14.6 ,31.79 ,ND,
2019/1/17 11:00,-1576,-2075,0.03 ,DS,19.7 ,17.5 ,19.2 ,17.2 ,0.36 ,16.9 ,19.4 ,12.6 ,19.3 ,19.2 ,19.4 ,16.8 ,19.0 ,17.4 ,19.1 ,19.2 ,19.0 ,19.0 ,19.0 ,19.6 ,16.6 ,174.4 ,14.5 ,14.9 ,29.5 ,3.42 ,498,-,17.50 ,-,0.45 ,-,-,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,-,-,-,3,14.4 ,31.35 ,ND,
2019/1/17 17:00,-1555,-2071,0.03 ,DS,19.7 ,17.4 ,19.2 ,17.3 ,0.34 ,16.9 ,19.4 ,12.7 ,19.3 ,19.2 ,19.4 ,16.8 ,19.1 ,17.4 ,19.2 ,19.3 ,18.9 ,19.0 ,19.0 ,19.6 ,16.5 ,174.2 ,14.5 ,14.9 ,29.5 ,3.39 ,498,-,17.50 ,-,0.45 ,19.22 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0100 ,1.91E-05,4.1E+01,5.02E-03,3,14.5 ,31.06 ,ND,
2019/1/17 23:00,-1583,-2089,0.03 ,DS,19.7 ,17.5 ,19.2 ,17.2 ,0.33 ,16.9 ,19.4 ,12.8 ,19.3 ,19.2 ,19.4 ,16.9 ,19.0 ,17.4 ,19.1 ,19.2 ,18.9 ,19.0 ,19.0 ,19.6 ,16.6 ,174.2 ,14.5 ,14.9 ,29.6 ,3.37 ,498,-,17.50 ,-,0.45 ,18.84 ,0.05 ,0.05 ,0.75 ,0.48 ,0.01 ,0.01 ,0.0085 ,1.91E-05,4.1E+01,7.53E-03,3,14.5 ,30.73 ,ND,
2019/1/18 5:00,-1626,-2094,0.03 ,DS,19.6 ,17.5 ,19.2 ,17.2 ,0.33 ,16.9 ,19.3 ,12.6 ,19.3 ,19.2 ,19.3 ,16.9 ,19.0 ,17.4 ,19.1 ,19.2 ,18.9 ,18.9 ,19.0 ,19.5 ,16.5 ,174.4 ,14.5 ,14.9 ,29.6 ,3.21 ,498,-,17.50 ,-,0.45 ,19.78 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.94E-05,4.1E+01,1.00E-02,3,14.5 ,30.32 ,ND,
2019/1/18 11:00,-1641,-2085,0.03 ,DS,19.7 ,17.4 ,19.1 ,17.2 ,0.33 ,16.9 ,19.3 ,12.6 ,19.3 ,19.1 ,19.3 ,17.0 ,19.0 ,17.4 ,19.1 ,19.2 ,18.9 ,18.9 ,19.0 ,19.6 ,16.5 ,174.7 ,14.4 ,14.9 ,29.5 ,3.21 ,498,-,17.50 ,-,0.45 ,19.13 ,0.06 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0099 ,1.94E-05,4.1E+01,1.50E-02,3,14.4 ,29.84 ,ND,
2019/1/18 17:00,-1649,-2093,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.2 ,0.33 ,16.9 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.0 ,19.0 ,17.4 ,19.1 ,19.2 ,18.9 ,18.9 ,19.0 ,19.5 ,16.5 ,174.7 ,14.4 ,14.9 ,29.3 ,3.11 ,498,-,17.50 ,-,0.45 ,19.78 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.95E-05,4.1E+01,1.25E-02,3,14.4 ,29.48 ,ND,
2019/1/18 23:00,-1665,-2098,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.35 ,16.9 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.0 ,19.0 ,17.4 ,19.1 ,19.2 ,18.9 ,18.9 ,19.0 ,19.5 ,16.6 ,174.8 ,14.4 ,14.8 ,29.4 ,2.95 ,498,-,17.50 ,-,0.45 ,19.41 ,0.06 ,0.06 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.95E-05,4.1E+01,5.02E-03,3,14.3 ,29.03 ,ND,
2019/1/19 5:00,-1674,-2100,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.34 ,17.0 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.0 ,19.0 ,17.5 ,19.1 ,19.2 ,18.9 ,18.9 ,19.0 ,19.5 ,16.5 ,174.8 ,14.4 ,14.8 ,29.4 ,2.90 ,498,-,17.50 ,-,0.45 ,18.75 ,0.06 ,0.06 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.94E-05,4.1E+01,7.53E-03,3,14.4 ,28.58 ,ND,
2019/1/19 11:00,-1690,-2107,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.34 ,16.9 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.0 ,19.0 ,17.5 ,19.1 ,19.2 ,18.9 ,18.9 ,19.0 ,19.5 ,16.5 ,175.0 ,14.4 ,14.8 ,29.2 ,4.63 ,498,-,17.50 ,-,0.45 ,19.50 ,0.06 ,0.06 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.94E-05,4.1E+01,1.00E-02,3,14.3 ,47.77 ,ND,
2019/1/19 17:00,-1689,-2109,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.33 ,16.9 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.0 ,19.0 ,17.5 ,19.0 ,19.1 ,18.9 ,18.9 ,19.0 ,19.5 ,16.6 ,175.1 ,14.4 ,14.8 ,29.4 ,4.61 ,498,-,17.50 ,-,0.45 ,19.13 ,0.06 ,0.06 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.94E-05,4.1E+01,1.25E-02,3,14.3 ,47.43 ,ND,
2019/1/19 23:00,-1686,-2100,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.34 ,16.9 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.1 ,19.0 ,17.5 ,19.0 ,19.1 ,18.9 ,18.9 ,19.1 ,19.5 ,16.5 ,175.1 ,14.4 ,14.7 ,29.7 ,4.61 ,498,-,17.50 ,-,0.45 ,18.56 ,0.06 ,0.06 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.94E-05,4.1E+01,1.00E-02,3,14.4 ,47.06 ,ND,
2019/1/20 5:00,-1625,-2082,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.34 ,17.0 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.1 ,19.0 ,17.5 ,19.0 ,19.1 ,18.9 ,18.9 ,19.0 ,19.5 ,16.5 ,174.9 ,14.3 ,14.7 ,29.4 ,4.51 ,498,-,17.50 ,-,0.45 ,19.03 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,1.50E-02,3,14.3 ,46.72 ,ND,
2019/1/20 11:00,-1542,-2073,0.03 ,DS,19.6 ,17.4 ,19.1 ,17.3 ,0.36 ,17.0 ,19.3 ,12.5 ,19.3 ,19.1 ,19.3 ,17.1 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.0 ,19.5 ,16.5 ,174.6 ,14.3 ,14.7 ,29.4 ,4.41 ,498,-,17.50 ,-,0.45 ,19.22 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.94E-05,4.1E+01,5.02E-03,3,14.3 ,46.44 ,ND,
2019/1/20 17:00,-1493,-2059,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.3 ,0.34 ,17.0 ,19.3 ,12.6 ,19.3 ,19.1 ,19.3 ,17.1 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.0 ,19.5 ,16.5 ,174.0 ,14.3 ,14.7 ,29.5 ,4.38 ,498,-,17.50 ,-,0.45 ,20.06 ,0.05 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,ND,3,14.3 ,46.26 ,ND,
2019/1/20 23:00,-1545,-2077,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.3 ,0.35 ,17.0 ,19.3 ,12.6 ,19.3 ,19.1 ,19.3 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.0 ,19.5 ,16.5 ,173.9 ,14.3 ,14.7 ,29.5 ,4.27 ,498,-,17.50 ,-,0.45 ,20.06 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.94E-05,4.1E+01,ND,3,14.3 ,45.98 ,ND,
2019/1/21 5:00,-1559,-2078,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.4 ,0.34 ,17.0 ,19.2 ,12.6 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.0 ,19.5 ,16.5 ,173.9 ,14.3 ,14.6 ,29.4 ,4.20 ,498,-,17.50 ,-,0.45 ,19.22 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.96E-05,4.1E+01,2.51E-03,3,14.3 ,45.60 ,ND,
2019/1/21 11:00,-1587,-2081,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.4 ,0.34 ,17.0 ,19.3 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.0 ,19.5 ,16.5 ,174.2 ,14.2 ,14.6 ,29.4 ,4.14 ,498,-,17.50 ,-,0.45 ,18.56 ,0.06 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.96E-05,4.1E+01,5.02E-03,3,14.3 ,45.14 ,ND,
2019/1/21 17:00,-1593,-2086,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.4 ,0.34 ,17.0 ,19.3 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.0 ,19.5 ,16.6 ,174.2 ,14.2 ,14.6 ,29.5 ,4.04 ,498,-,17.50 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.94E-05,4.1E+01,1.25E-02,3,14.2 ,44.70 ,ND,
2019/1/21 23:00,-1599,-2083,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.4 ,0.33 ,17.0 ,19.2 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.1 ,19.4 ,16.5 ,174.2 ,14.2 ,14.6 ,29.5 ,4.01 ,498,-,17.50 ,-,0.45 ,19.13 ,0.05 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.94E-05,4.1E+01,1.50E-02,3,14.3 ,44.29 ,ND,
2019/1/22 5:00,-1589,-2071,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.1 ,19.4 ,16.5 ,174.2 ,14.1 ,14.6 ,29.3 ,3.94 ,498,-,17.50 ,-,0.45 ,19.22 ,0.05 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.94E-05,4.1E+01,7.53E-03,3,14.3 ,43.92 ,ND,
2019/1/22 11:00,-1610,-2082,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.34 ,17.0 ,19.2 ,12.4 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.9 ,19.1 ,19.4 ,16.5 ,174.3 ,14.1 ,14.6 ,29.3 ,3.78 ,498,-,17.50 ,-,0.45 ,18.00 ,0.04 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.94E-05,4.1E+01,1.00E-02,3,14.2 ,43.60 ,ND,
2019/1/22 17:00,-1635,-2086,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.34 ,17.0 ,19.2 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.5 ,174.3 ,14.1 ,14.6 ,29.3 ,3.70 ,498,-,17.50 ,-,0.45 ,17.44 ,0.04 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,1.00E-02,3,14.3 ,43.23 ,ND,
2019/1/22 23:00,-1663,-2094,0.02 ,DS,19.6 ,17.4 ,19.1 ,17.5 ,0.33 ,17.0 ,19.2 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.5 ,174.5 ,14.1 ,14.5 ,29.4 ,3.68 ,498,-,17.50 ,-,0.45 ,18.66 ,0.03 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.94E-05,4.1E+01,7.53E-03,3,14.2 ,42.86 ,ND,
2019/1/23 5:00,-1662,-2092,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.3 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.5 ,16.5 ,174.6 ,14.1 ,14.5 ,29.3 ,3.55 ,498,-,17.50 ,-,0.45 ,18.75 ,0.03 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.95E-05,4.1E+01,5.02E-03,3,14.2 ,42.48 ,ND,
2019/1/23 11:00,-1630,-2084,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.34 ,17.0 ,19.2 ,12.3 ,19.3 ,19.0 ,19.2 ,17.1 ,19.0 ,17.5 ,19.0 ,19.1 ,18.9 ,18.8 ,19.1 ,19.5 ,16.4 ,174.6 ,14.1 ,14.5 ,29.3 ,3.52 ,498,-,17.50 ,-,0.45 ,18.00 ,0.03 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0061 ,1.95E-05,4.1E+01,2.51E-03,3,14.2 ,42.12 ,ND,
2019/1/23 17:00,-1568,-2065,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.34 ,17.0 ,19.2 ,12.4 ,19.3 ,19.0 ,19.2 ,17.1 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.5 ,174.2 ,14.1 ,14.5 ,29.1 ,3.31 ,498,-,17.50 ,-,0.45 ,17.63 ,0.04 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.95E-05,4.1E+01,2.51E-03,3,14.2 ,41.81 ,ND,
2019/1/23 23:00,-1587,-2082,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.35 ,17.0 ,19.2 ,12.4 ,19.3 ,19.0 ,19.2 ,17.1 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.5 ,174.1 ,14.1 ,14.5 ,29.3 ,3.21 ,498,-,17.50 ,-,0.45 ,18.47 ,0.04 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.95E-05,4.1E+01,1.00E-02,3,14.2 ,41.55 ,ND,
2019/1/24 5:00,-1608,-2082,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,12.5 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.5 ,174.2 ,14.0 ,14.5 ,29.3 ,3.11 ,495,-,17.46 ,-,0.45 ,19.50 ,0.04 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.97E-05,4.1E+01,2.01E-02,3,14.2 ,41.18 ,ND,
2019/1/24 11:00,-1621,-2084,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.34 ,17.0 ,19.2 ,12.3 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.5 ,16.5 ,174.3 ,14.0 ,14.5 ,29.2 ,3.21 ,495,-,17.46 ,-,0.45 ,19.22 ,0.04 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.97E-05,4.1E+01,1.00E-02,3,14.1 ,40.81 ,ND,
2019/1/24 17:00,-1645,-2088,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.4 ,19.3 ,19.0 ,19.2 ,17.1 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.5 ,174.4 ,14.0 ,14.4 ,29.3 ,3.08 ,495,-,17.46 ,-,0.45 ,18.75 ,0.03 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0095 ,1.95E-05,4.1E+01,7.53E-03,3,14.2 ,40.39 ,ND,
2019/1/24 23:00,-1665,-2096,0.02 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.3 ,19.2 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.5 ,16.5 ,174.6 ,14.0 ,14.4 ,29.1 ,3.08 ,495,-,17.46 ,-,0.45 ,17.91 ,0.03 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,1.25E-02,3,14.2 ,39.99 ,ND,
2019/1/25 5:00,-1685,-2094,0.02 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.31 ,17.0 ,19.2 ,12.2 ,19.3 ,19.0 ,19.2 ,17.1 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.4 ,174.7 ,14.0 ,14.4 ,29.4 ,2.98 ,495,-,17.46 ,-,0.45 ,18.75 ,0.03 ,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.96E-05,4.1E+01,7.53E-03,3,14.1 ,39.56 ,ND,
2019/1/25 11:00,-1678,-2081,0.03 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.2 ,19.3 ,19.0 ,19.2 ,17.1 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.5 ,174.8 ,14.0 ,14.4 ,28.8 ,2.85 ,495,-,17.46 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.96E-05,4.1E+01,ND,3,14.1 ,39.14 ,ND,
2019/1/25 17:00,-1647,-2085,0.03 ,DS,19.5 ,17.3 ,19.0 ,17.5 ,0.34 ,17.0 ,19.2 ,12.3 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.5 ,174.7 ,13.9 ,14.4 ,29.2 ,2.74 ,495,-,17.46 ,-,0.45 ,19.13 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0091 ,1.94E-05,4.1E+01,1.00E-02,3,14.0 ,38.81 ,ND,
2019/1/25 23:00,-1616,-2078,0.03 ,DS,19.5 ,17.4 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,12.3 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.4 ,174.5 ,13.9 ,14.4 ,29.1 ,2.72 ,495,-,17.46 ,-,0.45 ,19.31 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0070 ,1.94E-05,4.1E+01,1.25E-02,3,14.0 ,38.44 ,ND,
2019/1/26 5:00,-1593,-2071,0.03 ,DS,19.5 ,17.4 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,12.2 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.9 ,18.8 ,19.2 ,19.4 ,16.4 ,174.3 ,13.9 ,14.3 ,29.0 ,2.58 ,495,-,17.46 ,-,0.45 ,19.69 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.95E-05,4.1E+01,1.00E-02,3,14.0 ,38.12 ,ND,
2019/1/26 11:00,-1578,-2064,0.03 ,DS,19.5 ,17.4 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.2 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.4 ,174.2 ,13.9 ,14.3 ,28.8 ,4.17 ,495,-,17.46 ,-,0.45 ,19.13 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0066 ,1.95E-05,4.1E+01,5.02E-03,3,14.0 ,37.77 ,ND,
2019/1/26 17:00,-1581,-2075,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.2 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.4 ,174.0 ,13.8 ,14.3 ,28.8 ,4.64 ,495,-,17.46 ,-,0.45 ,19.03 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.94E-05,4.1E+01,2.51E-03,3,13.9 ,37.46 ,ND,
2019/1/26 23:00,-1608,-2082,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.2 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.1 ,13.8 ,14.3 ,28.8 ,4.48 ,495,-,17.46 ,-,0.45 ,18.75 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.94E-05,4.1E+01,5.02E-03,3,13.9 ,37.03 ,ND,
2019/1/27 5:00,-1643,-2083,0.03 ,DS,19.5 ,17.4 ,19.0 ,17.5 ,0.32 ,17.0 ,19.2 ,12.1 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.2 ,13.8 ,14.2 ,28.8 ,4.41 ,495,-,17.46 ,-,0.45 ,19.50 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.93E-05,4.1E+01,1.00E-02,3,13.9 ,36.62 ,ND,
2019/1/27 11:00,-1683,-2086,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.32 ,17.0 ,19.2 ,12.1 ,19.3 ,19.0 ,19.1 ,17.2 ,19.0 ,17.5 ,19.0 ,19.0 ,18.8 ,18.8 ,19.1 ,19.4 ,16.4 ,174.7 ,13.8 ,14.2 ,28.7 ,4.30 ,495,-,17.46 ,-,0.45 ,19.31 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0095 ,1.93E-05,4.1E+01,2.51E-03,3,13.9 ,36.19 ,ND,
2019/1/27 17:00,-1692,-2089,0.03 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.33 ,17.0 ,19.2 ,12.1 ,19.3 ,19.0 ,19.1 ,17.2 ,19.0 ,17.5 ,19.0 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.8 ,13.8 ,14.2 ,28.5 ,4.25 ,495,-,17.46 ,-,0.45 ,19.22 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.94E-05,4.1E+01,1.00E-02,3,13.8 ,35.83 ,ND,
2019/1/27 23:00,-1705,-2093,0.03 ,DS,19.5 ,17.3 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,12.1 ,19.3 ,19.0 ,19.2 ,17.2 ,18.9 ,17.6 ,19.0 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.9 ,13.8 ,14.2 ,28.6 ,4.17 ,495,-,17.46 ,-,0.45 ,20.44 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,2.51E-03,3,13.8 ,35.46 ,ND,
2019/1/28 5:00,-1693,-2082,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,12.0 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.0 ,18.8 ,18.8 ,19.1 ,19.4 ,16.3 ,174.9 ,13.8 ,14.2 ,28.8 ,4.17 ,495,-,17.46 ,-,0.45 ,18.56 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.93E-05,4.1E+01,2.51E-03,3,13.8 ,35.07 ,ND,
2019/1/28 11:00,-1630,-2081,0.03 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.34 ,16.9 ,19.2 ,12.0 ,19.3 ,18.9 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.8 ,13.7 ,14.1 ,28.5 ,4.07 ,495,-,17.46 ,-,0.45 ,18.47 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.93E-05,4.1E+01,1.00E-02,3,13.8 ,34.73 ,ND,
2019/1/28 17:00,-1559,-2061,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.34 ,16.9 ,19.2 ,12.1 ,19.3 ,18.9 ,19.1 ,17.2 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.2 ,13.7 ,14.1 ,28.9 ,4.04 ,495,-,17.46 ,-,0.45 ,17.72 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.92E-05,4.1E+01,1.00E-02,3,13.8 ,34.44 ,ND,
2019/1/28 23:00,-1574,-2067,0.03 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.33 ,16.9 ,19.2 ,12.1 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,174.1 ,13.7 ,14.1 ,28.8 ,3.88 ,495,-,17.46 ,-,0.45 ,19.41 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.92E-05,4.1E+01,7.53E-03,3,13.8 ,34.18 ,ND,
2019/1/29 5:00,-1612,-2078,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.2 ,12.1 ,19.3 ,18.9 ,19.2 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.3 ,174.2 ,13.7 ,14.1 ,28.7 ,3.81 ,495,-,17.46 ,-,0.45 ,18.75 ,0.05 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.1E+01,1.25E-02,3,13.7 ,33.87 ,ND,
2019/1/29 11:00,-1645,-2085,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.35 ,16.9 ,19.2 ,12.0 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.3 ,16.4 ,174.5 ,13.7 ,14.1 ,28.6 ,3.88 ,495,-,17.46 ,-,0.45 ,18.63 ,0.05 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.91E-05,4.1E+01,1.25E-02,3,13.8 ,33.55 ,ND,
2019/1/29 17:00,-1692,-2096,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.8 ,19.0 ,19.4 ,16.4 ,174.6 ,13.7 ,14.1 ,28.4 ,3.68 ,495,-,17.46 ,-,0.45 ,19.85 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0070 ,1.95E-05,4.1E+01,7.53E-03,3,13.7 ,33.12 ,ND,
2019/1/29 23:00,-1750,-2105,0.03 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.33 ,16.9 ,19.1 ,12.0 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.3 ,175.1 ,13.7 ,14.1 ,28.7 ,3.55 ,495,,17.46 ,-,0.45 ,19.09 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.95E-05,4.1E+01,5.02E-03,3,13.8 ,32.70 ,ND,
2019/1/30 5:00,-1766,-2112,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.33 ,16.9 ,19.2 ,12.0 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.2 ,19.4 ,16.4 ,175.4 ,13.7 ,14.0 ,28.7 ,3.44 ,495,-,17.46 ,-,0.45 ,18.80 ,0.05 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.95E-05,4.1E+01,5.02E-03,3,13.8 ,32.35 ,ND,
2019/1/30 11:00,-1754,-2103,0.03 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,11.8 ,19.2 ,18.9 ,19.1 ,17.2 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.2 ,19.3 ,16.4 ,175.6 ,13.6 ,14.0 ,28.7 ,3.31 ,495,-,17.46 ,-,0.45 ,19.28 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.95E-05,4.1E+01,7.53E-03,3,13.7 ,31.99 ,ND,
2019/1/30 17:00,-1707,-2075,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.2 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.2 ,19.4 ,16.3 ,175.3 ,13.6 ,14.0 ,28.7 ,3.28 ,495,-,17.46 ,-,0.45 ,18.49 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.94E-05,4.1E+01,7.53E-03,3,13.8 ,31.69 ,ND,
2019/1/30 23:00,-1668,-2053,0.03 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.2 ,12.0 ,19.2 ,18.9 ,19.1 ,17.2 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.2 ,19.4 ,16.3 ,175.1 ,13.6 ,14.0 ,28.9 ,3.18 ,495,-,17.46 ,-,0.45 ,18.40 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.94E-05,4.1E+01,5.02E-03,3,13.7 ,31.41 ,ND,
2019/1/31 5:00,-1597,-2038,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.6 ,18.7 ,19.2 ,19.4 ,16.4 ,174.8 ,13.6 ,14.0 ,28.8 ,3.18 ,495,-,17.46 ,-,0.45 ,18.93 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.95E-05,4.1E+01,2.01E-02,3,13.8 ,31.11 ,ND,
2019/1/31 11:00,-1574,-2033,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.37 ,16.9 ,19.1 ,12.1 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.2 ,19.3 ,16.4 ,174.5 ,13.5 ,14.0 ,28.6 ,3.15 ,495,-,17.46 ,-,0.45 ,-,-,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0081 ,-,-,-,3,13.7 ,30.84 ,ND,
2019/1/31 17:00,-1540,-2024,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.1 ,12.1 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.4 ,174.1 ,13.5 ,14.0 ,28.7 ,3.05 ,495,-,17.46 ,-,0.45 ,19.77 ,0.07 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.91E-05,4.1E+01,5.02E-03,3,13.8 ,30.61 ,ND,
2019/1/31 23:00,-1521,-2020,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,12.1 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.4 ,174.0 ,13.5 ,13.9 ,28.8 ,2.92 ,495,-,17.46 ,-,0.45 ,19.76 ,0.07 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0097 ,1.91E-05,4.1E+01,7.53E-03,3,13.8 ,30.30 ,ND,
2019/2/1 5:00,-1551,-2038,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,12.1 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.3 ,16.4 ,173.9 ,13.5 ,13.9 ,28.9 ,2.82 ,495,-,17.46 ,-,0.45 ,19.03 ,0.06 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.92E-05,4.1E+01,1.00E-02,3,13.8 ,29.96 ,ND,
2019/2/1 11:00,-1592,-2064,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.1 ,12.0 ,19.3 ,18.9 ,19.1 ,17.4 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.4 ,16.4 ,174.2 ,13.5 ,13.9 ,29.0 ,2.74 ,495,-,17.46 ,-,0.45 ,-,-,-,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,-,-,-,3,13.8 ,29.55 ,ND,
2019/2/1 17:00,-1608,-2074,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,12.0 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.5 ,18.9 ,19.0 ,18.6 ,18.7 ,19.0 ,19.4 ,16.4 ,174.2 ,13.5 ,13.9 ,28.7 ,2.58 ,495,-,17.46 ,-,0.45 ,19.36 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.90E-05,4.1E+01,1.00E-02,3,13.8 ,29.16 ,ND,
2019/2/1 23:00,-1641,-2083,0.02 ,DS,19.4 ,17.3 ,19.0 ,17.4 ,0.34 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.4 ,16.4 ,174.4 ,13.5 ,13.9 ,28.1 ,2.48 ,495,-,17.46 ,-,0.45 ,19.84 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.90E-05,4.2E+01,1.75E-02,3,13.7 ,28.75 ,ND,
2019/2/2 5:00,-1651,-2083,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.33 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.4 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.4 ,16.4 ,174.6 ,13.5 ,13.9 ,27.7 ,2.35 ,495,-,17.46 ,-,0.45 ,19.11 ,0.07 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.1E+01,1.25E-02,3,13.7 ,28.35 ,ND,
2019/2/2 11:00,-1652,-2077,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.6 ,18.7 ,19.0 ,19.4 ,16.3 ,174.8 ,13.4 ,13.8 ,26.7 ,2.28 ,495,-,17.46 ,-,0.45 ,19.34 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.93E-05,4.1E+01,1.25E-02,3,13.6 ,28.03 ,ND,
2019/2/2 17:00,-1667,-2085,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.6 ,18.7 ,19.0 ,19.4 ,16.4 ,174.7 ,13.4 ,13.8 ,26.3 ,4.48 ,495,-,17.46 ,-,0.45 ,19.31 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.93E-05,4.1E+01,2.51E-02,3,13.6 ,27.67 ,ND,
2019/2/2 23:00,-1713,-2086,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.33 ,16.9 ,19.1 ,11.9 ,19.2 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.3 ,16.3 ,175.0 ,13.4 ,13.8 ,26.2 ,4.38 ,495,-,17.46 ,-,0.45 ,19.50 ,0.08 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.93E-05,4.1E+01,1.00E-02,3,13.7 ,27.38 ,ND,
2019/2/3 5:00,-1706,-2083,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,11.9 ,19.3 ,18.9 ,19.1 ,17.4 ,19.0 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.4 ,175.2 ,13.4 ,13.8 ,25.5 ,4.32 ,495,-,17.46 ,-,0.45 ,19.47 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.92E-05,4.1E+01,2.51E-03,3,13.7 ,27.09 ,ND,
2019/2/3 11:00,-1698,-2077,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,16.9 ,19.1 ,11.9 ,19.2 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.6 ,18.7 ,19.1 ,19.4 ,16.3 ,175.2 ,13.4 ,13.8 ,25.0 ,4.22 ,495,-,17.46 ,-,0.45 ,19.56 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.1E+01,1.25E-02,3,13.7 ,26.74 ,ND,
2019/2/3 17:00,-1641,-2071,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.2 ,12.1 ,19.2 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.4 ,174.9 ,13.4 ,13.8 ,24.7 ,4.14 ,495,-,17.46 ,-,0.45 ,19.98 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.1E+01,1.00E-02,3,13.7 ,47.85 ,ND,
2019/2/3 23:00,-1641,-2071,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.2 ,12.1 ,19.2 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.4 ,174.9 ,13.4 ,13.8 ,24.7 ,4.14 ,495,-,17.46 ,-,0.45 ,19.98 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.1E+01,1.00E-02,3,13.7 ,47.85 ,ND,
2019/2/4 5:00,-1557,-2050,0.02 ,DS,19.4 ,17.3 ,18.9 ,17.4 ,0.35 ,16.9 ,19.1 ,12.1 ,19.2 ,18.9 ,19.1 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.1 ,19.4 ,16.4 ,174.6 ,13.3 ,13.8 ,24.4 ,4.14 ,495,-,17.46 ,-,0.45 ,19.40 ,0.07 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.1E+01,1.00E-02,3,13.8 ,47.74 ,ND,
2019/2/4 11:00,-1479,-2007,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.35 ,17.0 ,19.1 ,12.2 ,19.2 ,18.9 ,19.1 ,17.3 ,19.0 ,17.6 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.4 ,16.4 ,174.0 ,13.3 ,13.8 ,24.3 ,4.09 ,495,-,17.46 ,-,0.45 ,19.19 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,1.00E-02,3,13.8 ,47.63 ,ND,
2019/2/4 17:00,-1594,-2069,0.02 ,DS,19.5 ,17.4 ,18.9 ,17.4 ,0.33 ,17.0 ,19.2 ,12.1 ,19.3 ,18.9 ,19.1 ,17.3 ,19.0 ,17.6 ,18.9 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.5 ,174.1 ,13.3 ,13.8 ,24.0 ,3.96 ,495,-,17.46 ,-,0.45 ,19.16 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.93E-05,4.1E+01,2.51E-02,3,13.7 ,47.35 ,ND,
2019/2/4 23:00,-1683,-2086,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.5 ,0.34 ,17.0 ,19.2 ,12.1 ,19.2 ,19.0 ,19.2 ,17.3 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.5 ,174.7 ,13.3 ,13.7 ,23.6 ,3.85 ,495,-,17.46 ,-,0.45 ,19.64 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.1E+01,2.51E-03,3,13.9 ,46.92 ,ND,
2019/2/5 5:00,-1705,-2091,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.33 ,16.9 ,19.2 ,12.1 ,19.2 ,19.0 ,19.2 ,17.3 ,18.9 ,17.6 ,19.0 ,19.0 ,18.8 ,18.8 ,19.1 ,19.4 ,16.5 ,175.0 ,13.3 ,13.7 ,23.3 ,3.75 ,495,-,17.46 ,-,0.45 ,19.67 ,0.08 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.93E-05,4.1E+01,1.25E-02,3,13.8 ,46.52 ,ND,
2019/2/5 11:00,-1735,-2094,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.4 ,0.34 ,17.0 ,19.2 ,12.0 ,19.2 ,18.9 ,19.2 ,17.3 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.5 ,175.4 ,13.3 ,13.7 ,22.6 ,3.62 ,497,-,17.48 ,-,0.45 ,19.00 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.93E-05,4.1E+01,5.02E-03,3,13.7 ,46.16 ,ND,
2019/2/5 17:00,-1721,-2092,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.4 ,0.34 ,17.0 ,19.2 ,12.1 ,19.2 ,19.0 ,19.2 ,17.3 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.3 ,19.4 ,16.5 ,175.4 ,13.3 ,13.7 ,22.2 ,3.59 ,495,-,17.46 ,-,0.45 ,18.01 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.93E-05,4.1E+01,1.00E-02,3,13.8 ,45.85 ,ND,
2019/2/5 23:00,-1722,-2084,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.4 ,0.34 ,17.0 ,19.2 ,12.1 ,19.2 ,18.9 ,19.2 ,17.3 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.3 ,19.5 ,16.5 ,175.4 ,13.3 ,13.7 ,22.0 ,3.55 ,495,-,17.46 ,-,0.45 ,19.49 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0068 ,1.93E-05,4.1E+01,1.75E-02,3,13.9 ,45.58 ,ND,
2019/2/6 5:00,-1672,-2080,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.4 ,0.35 ,17.0 ,19.2 ,12.1 ,19.2 ,19.0 ,19.2 ,17.2 ,19.0 ,17.5 ,19.0 ,19.0 ,18.8 ,18.8 ,19.3 ,19.5 ,16.5 ,175.3 ,13.3 ,13.7 ,21.6 ,3.52 ,495,-,17.46 ,-,0.45 ,19.19 ,0.07 ,0.05 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0100 ,1.94E-05,4.1E+01,5.02E-03,3,13.8 ,45.32 ,ND,
2019/2/6 11:00,-1641,-2069,0.02 ,DS,19.5 ,17.4 ,18.9 ,17.4 ,0.35 ,17.0 ,19.2 ,12.1 ,19.2 ,19.0 ,19.2 ,17.3 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.3 ,19.5 ,16.5 ,175.1 ,13.2 ,13.7 ,21.3 ,3.62 ,495,-,17.46 ,-,0.45 ,18.62 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.94E-05,4.1E+01,1.00E-02,3,13.9 ,45.13 ,ND,
2019/2/6 17:00,-1585,-2060,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.4 ,0.36 ,17.0 ,19.2 ,12.2 ,19.2 ,19.0 ,19.2 ,17.3 ,19.0 ,17.5 ,19.0 ,19.1 ,18.8 ,18.8 ,19.3 ,19.5 ,16.6 ,174.7 ,13.2 ,13.7 ,20.8 ,3.72 ,495,-,17.46 ,-,0.45 ,18.64 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0098 ,1.91E-05,4.1E+01,7.53E-03,3,13.8 ,45.01 ,ND,
2019/2/6 23:00,-1595,-2066,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.4 ,0.35 ,17.0 ,19.3 ,12.3 ,19.2 ,19.0 ,19.2 ,17.4 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.6 ,174.6 ,13.2 ,13.7 ,20.8 ,3.62 ,495,-,17.46 ,-,0.45 ,18.80 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.91E-05,4.1E+01,1.00E-02,3,13.9 ,44.78 ,ND,
2019/2/7 5:00,-1595,-2056,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.4 ,0.35 ,17.0 ,19.3 ,12.3 ,19.3 ,19.0 ,19.2 ,17.4 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.5 ,16.6 ,174.6 ,13.2 ,13.6 ,20.5 ,3.62 ,496,-,17.47 ,-,0.45 ,19.26 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.92E-05,4.1E+01,1.00E-02,3,13.9 ,44.52 ,ND,
2019/2/7 11:00,-1561,-2049,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.5 ,0.35 ,17.0 ,19.3 ,12.3 ,19.3 ,19.0 ,19.2 ,17.5 ,19.0 ,17.6 ,19.0 ,19.1 ,18.9 ,18.8 ,19.2 ,19.5 ,16.6 ,174.6 ,13.2 ,13.6 ,20.7 ,3.59 ,496,-,17.47 ,-,0.45 ,19.49 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.92E-05,4.1E+01,1.25E-02,3,14.0 ,44.30 ,ND,
2019/2/7 17:00,-1493,-2009,0.02 ,DS,19.5 ,17.5 ,19.0 ,17.6 ,0.35 ,17.1 ,19.3 ,12.4 ,19.4 ,19.0 ,19.2 ,17.5 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.9 ,19.2 ,19.5 ,16.6 ,174.1 ,13.2 ,13.6 ,20.5 ,3.59 ,495,-,17.46 ,-,0.45 ,18.83 ,0.06 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.93E-05,4.1E+01,1.25E-02,3,14.0 ,44.18 ,ND,
2019/2/7 23:00,-1531,-2038,0.02 ,DS,19.5 ,17.5 ,19.0 ,17.6 ,0.34 ,17.1 ,19.2 ,12.4 ,19.4 ,19.0 ,19.2 ,17.5 ,19.0 ,17.7 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.5 ,16.7 ,174.1 ,13.2 ,13.6 ,20.3 ,3.49 ,495,-,17.46 ,-,0.45 ,19.00 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.93E-05,4.1E+01,7.53E-03,3,14.0 ,44.01 ,ND,
2019/2/8 5:00,-1599,-2062,0.02 ,DS,19.5 ,17.5 ,19.0 ,17.6 ,0.34 ,17.2 ,19.3 ,12.3 ,19.4 ,19.0 ,19.2 ,17.5 ,19.1 ,17.7 ,19.1 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.7 ,174.3 ,13.2 ,13.6 ,20.1 ,3.39 ,495,-,17.46 ,-,0.45 ,18.65 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0061 ,1.92E-05,4.1E+01,1.25E-02,3,14.0 ,43.76 ,ND,
