,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,note
2019/2/8 11:00,-1634,-2071,0.02 ,DS,19.6 ,17.5 ,19.1 ,17.6 ,0.34 ,17.2 ,19.3 ,12.3 ,19.5 ,19.0 ,19.2 ,17.5 ,19.1 ,17.7 ,19.1 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.6 ,174.8 ,13.2 ,13.6 ,20.0 ,3.33 ,498,-,17.50 ,-,0.45 ,18.86 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.92E-05,4.1E+01,2.01E-02,3,14.0 ,43.28 ,ND,
2019/2/8 17:00,-1658,-2081,0.02 ,DS,19.6 ,17.5 ,19.0 ,17.6 ,0.34 ,17.2 ,19.3 ,12.2 ,19.4 ,19.0 ,19.2 ,17.5 ,19.1 ,17.7 ,19.1 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.6 ,174.9 ,13.2 ,13.6 ,19.8 ,3.36 ,495,-,17.46 ,-,0.45 ,18.97 ,0.06 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.93E-05,4.1E+01,ND,3,14.0 ,42.90 ,ND,
2019/2/8 23:00,-1685,-2080,0.02 ,DS,19.6 ,17.5 ,19.1 ,17.6 ,0.33 ,17.1 ,19.3 ,12.2 ,19.4 ,19.0 ,19.2 ,17.5 ,19.1 ,17.7 ,19.1 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.6 ,175.2 ,13.2 ,13.6 ,19.0 ,3.20 ,495,-,17.46 ,-,0.45 ,18.82 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.93E-05,4.1E+01,1.25E-02,3,13.9 ,42.49 ,ND,
2019/2/9 5:00,-1696,-2088,0.02 ,DS,19.6 ,17.5 ,19.1 ,17.5 ,0.33 ,17.1 ,19.3 ,12.1 ,19.4 ,19.0 ,19.2 ,17.5 ,19.1 ,17.7 ,19.1 ,19.1 ,18.9 ,18.9 ,19.3 ,19.4 ,16.5 ,175.3 ,13.2 ,13.6 ,18.7 ,3.15 ,495,-,17.46 ,-,0.45 ,18.59 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.93E-05,4.1E+01,7.53E-03,3,14.0 ,42.09 ,ND,
2019/2/9 11:00,-1688,-2078,0.02 ,DS,19.6 ,17.5 ,19.1 ,17.6 ,0.33 ,17.2 ,19.3 ,12.1 ,19.4 ,19.0 ,19.2 ,17.5 ,19.1 ,17.7 ,19.1 ,19.1 ,18.9 ,18.9 ,19.3 ,19.6 ,16.5 ,175.4 ,13.1 ,13.5 ,18.2 ,3.13 ,495,-,17.46 ,-,0.45 ,18.65 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.93E-05,4.1E+01,1.00E-02,3,13.9 ,41.66 ,ND,
2019/2/9 17:00,-1643,-2069,0.02 ,DS,19.6 ,17.5 ,19.0 ,17.6 ,0.33 ,17.2 ,19.3 ,12.1 ,19.4 ,19.0 ,19.2 ,17.5 ,19.0 ,17.7 ,19.0 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.5 ,175.2 ,13.1 ,13.5 ,17.8 ,3.13 ,495,-,17.46 ,-,0.45 ,19.23 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,7.53E-03,3,13.8 ,41.37 ,ND,
2019/2/9 23:00,-1658,-2074,0.02 ,DS,19.6 ,17.5 ,19.1 ,17.6 ,0.32 ,17.1 ,19.3 ,12.1 ,19.4 ,19.0 ,19.2 ,17.5 ,19.0 ,17.7 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.5 ,16.5 ,175.2 ,13.1 ,13.5 ,17.4 ,3.05 ,495,-,17.46 ,-,0.45 ,18.73 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,1.25E-02,3,13.9 ,41.05 ,ND,
2019/2/10 5:00,-1687,-2084,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.6 ,0.32 ,17.1 ,19.2 ,12.1 ,19.4 ,19.0 ,19.2 ,17.4 ,19.0 ,17.7 ,19.0 ,19.1 ,18.8 ,18.9 ,19.2 ,19.5 ,16.5 ,175.3 ,13.1 ,13.5 ,17.3 ,3.00 ,495,-,17.46 ,-,0.45 ,19.15 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.94E-05,4.1E+01,1.25E-02,3,13.8 ,40.66 ,ND,
2019/2/10 11:00,-1738,-2092,0.02 ,DS,19.6 ,17.5 ,19.0 ,17.6 ,0.32 ,17.1 ,19.3 ,12.0 ,19.4 ,19.0 ,19.2 ,17.4 ,19.0 ,17.7 ,19.0 ,19.1 ,18.9 ,18.9 ,19.2 ,19.5 ,16.5 ,175.7 ,13.1 ,13.5 ,16.8 ,3.00 ,495,-,17.46 ,-,0.45 ,20.00 ,0.05 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.94E-05,4.1E+01,7.53E-03,3,13.8 ,40.23 ,ND,
2019/2/10 17:00,-1748,-2091,0.02 ,DS,19.6 ,17.4 ,19.0 ,17.6 ,0.32 ,17.1 ,19.2 ,12.0 ,19.4 ,19.0 ,19.2 ,17.3 ,19.0 ,17.7 ,19.1 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.4 ,176.0 ,13.0 ,13.5 ,16.6 ,2.87 ,495,-,17.46 ,-,0.45 ,18.90 ,0.05 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.1E+01,5.02E-03,3,13.8 ,39.91 ,ND,
2019/2/10 23:00,-1771,-2093,0.02 ,DS,19.6 ,17.4 ,19.0 ,17.6 ,0.31 ,17.0 ,19.2 ,12.0 ,19.4 ,19.0 ,19.2 ,17.3 ,19.0 ,17.7 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.4 ,176.1 ,13.0 ,13.5 ,16.3 ,2.79 ,495,-,17.46 ,-,0.45 ,19.49 ,0.05 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.93E-05,4.1E+01,5.02E-03,3,13.7 ,39.55 ,ND,
2019/2/11 5:00,-1762,-2087,0.02 ,DS,19.6 ,17.4 ,19.0 ,17.5 ,0.31 ,17.0 ,19.2 ,11.9 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.7 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.5 ,16.4 ,176.2 ,13.0 ,13.4 ,16.1 ,2.89 ,495,-,17.46 ,-,0.45 ,19.51 ,0.05 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.93E-05,4.1E+01,5.02E-03,3,13.7 ,39.17 ,ND,
2019/2/11 11:00,-1754,-2081,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.5 ,0.33 ,17.0 ,19.2 ,11.9 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.2 ,19.4 ,16.4 ,176.3 ,13.0 ,13.4 ,15.9 ,2.76 ,495,-,17.46 ,-,0.45 ,19.06 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.93E-05,4.1E+01,7.53E-03,3,13.7 ,38.79 ,ND,
2019/2/11 17:00,-1703,-2064,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.4 ,0.32 ,17.0 ,19.2 ,11.9 ,19.3 ,19.0 ,19.2 ,17.2 ,19.0 ,17.6 ,19.0 ,19.1 ,18.8 ,18.8 ,19.1 ,19.4 ,16.4 ,176.0 ,13.0 ,13.4 ,15.7 ,2.76 ,495,-,17.46 ,-,0.45 ,19.25 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.93E-05,4.1E+01,1.25E-02,3,13.7 ,38.46 ,ND,
2019/2/11 23:00,-1658,-2053,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.3 ,0.32 ,17.0 ,19.2 ,12.0 ,19.3 ,18.9 ,19.2 ,17.1 ,19.0 ,17.6 ,19.0 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,175.8 ,13.0 ,13.4 ,16.0 ,2.73 ,495,-,17.46 ,-,0.45 ,19.18 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.93E-05,4.1E+01,1.00E-02,3,13.6 ,38.18 ,ND,
2019/2/12 5:00,-1698,-2079,0.02 ,DS,19.5 ,17.4 ,19.0 ,17.3 ,0.32 ,17.0 ,19.2 ,12.1 ,19.2 ,18.9 ,19.1 ,17.1 ,18.9 ,17.6 ,19.0 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,175.7 ,13.0 ,13.4 ,15.8 ,2.66 ,495,-,17.46 ,-,0.45 ,18.74 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.92E-05,4.1E+01,7.53E-03,3,13.7 ,37.94 ,ND,
2019/2/12 11:00,-1717,-2086,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.3 ,0.33 ,17.0 ,19.2 ,11.9 ,19.2 ,18.9 ,19.1 ,17.1 ,18.9 ,17.6 ,18.9 ,19.0 ,18.8 ,18.8 ,19.1 ,19.5 ,16.4 ,176.0 ,12.9 ,13.4 ,15.8 ,2.76 ,495,-,17.46 ,-,0.45 ,19.32 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.92E-05,4.1E+01,1.00E-02,3,13.6 ,37.60 ,ND,
2019/2/12 17:00,-1735,-2097,0.02 ,DS,19.5 ,17.4 ,18.9 ,17.3 ,0.33 ,17.0 ,19.2 ,11.9 ,19.2 ,18.9 ,19.1 ,17.0 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.8 ,19.1 ,19.4 ,16.4 ,176.1 ,12.9 ,13.3 ,15.9 ,2.63 ,495,-,17.46 ,-,0.45 ,18.97 ,0.05 ,0.04 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.93E-05,4.1E+01,5.02E-03,3,13.6 ,37.22 ,ND,
2019/2/12 23:00,-1738,-2083,0.02 ,DS,19.5 ,17.3 ,19.0 ,17.3 ,0.32 ,17.0 ,19.1 ,11.9 ,19.2 ,18.9 ,19.1 ,17.0 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.4 ,16.3 ,176.2 ,12.9 ,13.3 ,15.9 ,2.63 ,495,-,17.46 ,-,0.45 ,19.08 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.93E-05,4.1E+01,2.51E-03,3,13.6 ,36.87 ,ND,
2019/2/13 5:00,-1721,-2078,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.3 ,0.31 ,17.0 ,19.1 ,11.8 ,19.2 ,18.9 ,19.1 ,17.0 ,18.9 ,17.6 ,18.9 ,19.0 ,18.7 ,18.8 ,19.0 ,19.4 ,16.3 ,176.1 ,12.9 ,13.3 ,15.4 ,2.53 ,495,-,17.46 ,-,0.45 ,18.48 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0096 ,1.93E-05,4.1E+01,1.00E-02,3,13.5 ,36.48 ,ND,
2019/2/13 11:00,-1707,-2079,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.2 ,0.33 ,17.0 ,19.1 ,11.8 ,19.2 ,18.9 ,19.1 ,17.0 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.3 ,16.3 ,176.2 ,12.9 ,13.3 ,15.6 ,2.53 ,495,-,17.46 ,-,0.45 ,18.54 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.93E-05,4.1E+01,1.00E-02,3,13.5 ,36.10 ,ND,
2019/2/13 17:00,-1692,-2086,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.2 ,0.32 ,16.9 ,19.1 ,11.8 ,19.2 ,18.9 ,19.1 ,17.0 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.3 ,16.3 ,176.1 ,12.9 ,13.3 ,15.8 ,2.53 ,495,-,17.46 ,-,0.45 ,19.00 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.93E-05,4.1E+01,1.00E-02,3,13.5 ,35.73 ,ND,
2019/2/13 23:00,-1704,-2081,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.2 ,0.32 ,16.9 ,19.1 ,11.8 ,19.2 ,18.9 ,19.1 ,16.9 ,18.9 ,17.5 ,18.9 ,19.0 ,18.7 ,18.7 ,19.0 ,19.3 ,16.3 ,176.1 ,12.9 ,13.3 ,16.0 ,2.50 ,495,-,17.46 ,-,0.45 ,17.99 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.93E-05,4.1E+01,1.75E-02,3,13.5 ,35.38 ,ND,
2019/2/14 5:00,-1707,-2086,0.03 ,DS,19.5 ,17.3 ,18.9 ,17.1 ,0.31 ,16.9 ,19.1 ,11.7 ,19.1 ,18.9 ,19.1 ,16.9 ,18.8 ,17.4 ,18.9 ,18.9 ,18.6 ,18.7 ,19.0 ,19.3 ,16.3 ,176.1 ,12.8 ,13.3 ,15.9 ,2.50 ,495,-,17.46 ,-,0.45 ,18.81 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.94E-05,4.1E+01,1.50E-02,3,13.4 ,35.02 ,ND,
2019/2/14 11:00,-1720,-2086,0.02 ,DS,19.5 ,17.3 ,18.9 ,17.1 ,0.33 ,16.9 ,19.1 ,11.8 ,19.1 ,18.8 ,19.1 ,16.8 ,18.8 ,17.5 ,18.9 ,18.9 ,18.6 ,18.7 ,18.9 ,19.3 ,16.3 ,176.3 ,12.8 ,13.2 ,15.7 ,2.37 ,495,-,17.46 ,-,0.45 ,19.02 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,1.00E-02,3,13.3 ,34.60 ,ND,
2019/2/14 17:00,-1725,-2090,0.02 ,DS,19.4 ,17.2 ,18.9 ,17.1 ,0.32 ,16.9 ,19.1 ,11.7 ,19.1 ,18.8 ,19.0 ,16.8 ,18.8 ,17.4 ,18.8 ,18.9 ,18.6 ,18.6 ,18.9 ,19.3 ,16.3 ,176.3 ,12.8 ,13.2 ,15.7 ,2.40 ,495,-,17.46 ,-,0.45 ,18.73 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.94E-05,4.2E+01,7.53E-03,3,13.4 ,34.21 ,ND,
2019/2/14 23:00,-1754,-2090,0.02 ,DS,19.4 ,17.2 ,18.9 ,17.1 ,0.32 ,16.8 ,19.0 ,11.8 ,19.1 ,18.8 ,19.0 ,16.7 ,18.8 ,17.4 ,18.9 ,18.9 ,18.6 ,18.7 ,18.9 ,19.3 ,16.3 ,176.5 ,12.8 ,13.2 ,15.7 ,2.40 ,495,-,17.46 ,-,0.45 ,18.81 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.94E-05,4.1E+01,1.25E-02,3,13.4 ,33.84 ,ND,
2019/2/15 5:00,-1739,-2088,0.02 ,DS,19.4 ,17.2 ,18.8 ,17.0 ,0.32 ,16.8 ,19.1 ,11.7 ,19.0 ,18.8 ,19.0 ,16.7 ,18.7 ,17.4 ,18.8 ,18.9 ,18.6 ,18.6 ,18.9 ,19.3 ,16.2 ,176.5 ,12.8 ,13.2 ,15.5 ,2.37 ,495,-,17.46 ,-,0.45 ,18.56 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.94E-05,4.1E+01,2.51E-02,3,13.4 ,33.47 ,ND,
2019/2/15 11:00,-1720,-2081,0.02 ,DS,19.4 ,17.2 ,18.8 ,17.0 ,0.33 ,16.8 ,19.0 ,11.7 ,19.0 ,18.8 ,19.0 ,16.6 ,18.7 ,17.4 ,18.8 ,18.9 ,18.6 ,18.7 ,18.9 ,19.2 ,16.2 ,176.5 ,12.8 ,13.2 ,15.4 ,2.27 ,495,-,17.46 ,-,0.45 ,18.50 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0104 ,1.94E-05,4.2E+01,2.26E-02,3,13.3 ,33.07 ,ND,
2019/2/15 17:00,-1657,-2047,0.02 ,DS,19.4 ,17.2 ,18.8 ,17.0 ,0.32 ,16.8 ,19.0 ,11.7 ,19.0 ,18.8 ,19.0 ,16.6 ,18.7 ,17.4 ,18.8 ,18.9 ,18.5 ,18.6 ,18.8 ,19.2 ,16.2 ,176.1 ,12.8 ,13.2 ,15.3 ,2.19 ,495,-,17.46 ,-,0.45 ,19.50 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.96E-05,4.1E+01,1.00E-02,3,13.4 ,32.73 ,ND,
2019/2/15 23:00,-1608,-2037,0.02 ,DS,19.4 ,17.2 ,18.8 ,17.0 ,0.33 ,16.8 ,19.0 ,11.7 ,18.9 ,18.8 ,19.0 ,16.5 ,18.7 ,17.3 ,18.8 ,18.9 ,18.6 ,18.6 ,18.8 ,19.2 ,16.2 ,175.9 ,12.7 ,13.2 ,15.6 ,2.30 ,495,-,17.46 ,-,0.45 ,18.57 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0068 ,1.96E-05,4.1E+01,1.75E-02,3,13.3 ,32.48 ,ND,
2019/2/16 5:00,-1549,-2023,0.02 ,DS,19.4 ,17.1 ,18.8 ,16.9 ,0.31 ,16.8 ,19.0 ,11.8 ,18.9 ,18.7 ,19.0 ,16.5 ,18.7 ,17.3 ,18.8 ,18.8 ,18.6 ,18.6 ,18.8 ,19.2 ,16.2 ,175.4 ,12.7 ,13.2 ,15.7 ,2.27 ,495,-,17.46 ,-,0.45 ,18.70 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.94E-05,4.1E+01,7.53E-03,3,13.3 ,32.21 ,ND,
2019/2/16 11:00,-1538,-2019,0.02 ,DS,19.3 ,17.1 ,18.7 ,16.9 ,0.33 ,16.7 ,19.0 ,11.8 ,18.9 ,18.7 ,18.9 ,16.6 ,18.6 ,17.3 ,18.7 ,18.8 ,18.5 ,18.6 ,18.7 ,19.2 ,16.1 ,175.3 ,12.7 ,13.1 ,15.5 ,2.27 ,495,-,17.46 ,-,0.45 ,18.63 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.94E-05,4.1E+01,2.51E-03,3,13.4 ,31.93 ,ND,
2019/2/16 17:00,-1533,-2010,0.02 ,DS,19.3 ,17.1 ,18.7 ,16.9 ,0.32 ,16.7 ,18.9 ,11.8 ,18.9 ,18.7 ,18.9 ,16.7 ,18.6 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.2 ,16.2 ,175.0 ,12.7 ,13.1 ,15.6 ,2.24 ,495,-,17.46 ,-,0.45 ,18.44 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0098 ,1.94E-05,4.1E+01,1.75E-02,3,13.3 ,31.70 ,ND,
2019/2/16 23:00,-1564,-2036,0.02 ,DS,19.3 ,17.1 ,18.7 ,16.9 ,0.32 ,16.7 ,18.9 ,11.9 ,18.9 ,18.7 ,18.9 ,16.7 ,18.6 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.2 ,16.2 ,175.1 ,12.7 ,13.1 ,15.9 ,2.14 ,495,-,17.46 ,-,0.45 ,18.95 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.94E-05,4.1E+01,7.53E-03,3,13.4 ,31.36 ,ND,
2019/2/17 5:00,-1585,-2046,0.02 ,DS,19.3 ,17.1 ,18.7 ,16.9 ,0.31 ,16.7 ,18.9 ,11.8 ,18.9 ,18.7 ,18.9 ,16.7 ,18.6 ,17.2 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.1 ,16.1 ,175.3 ,12.7 ,13.1 ,16.0 ,2.17 ,495,-,17.46 ,-,0.45 ,18.77 ,0.03 ,0.01 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.93E-05,4.1E+01,1.25E-02,3,13.3 ,31.02 ,3.44E-07,
2019/2/17 11:00,-1609,-2054,0.02 ,DS,19.3 ,17.0 ,18.7 ,16.9 ,0.32 ,16.7 ,18.9 ,11.8 ,18.9 ,18.7 ,18.9 ,16.6 ,18.6 ,17.2 ,18.7 ,18.8 ,18.4 ,18.5 ,18.6 ,19.1 ,16.1 ,175.6 ,12.7 ,13.1 ,16.1 ,4.45 ,495,-,17.46 ,-,0.45 ,18.52 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.93E-05,4.1E+01,1.25E-02,3,13.4 ,30.64 ,ND,
2019/2/17 17:00,-1621,-2059,0.02 ,DS,19.3 ,17.0 ,18.7 ,16.9 ,0.33 ,16.7 ,18.9 ,11.8 ,18.9 ,18.7 ,18.9 ,16.6 ,18.6 ,17.2 ,18.7 ,18.7 ,18.4 ,18.5 ,18.6 ,19.1 ,16.1 ,175.6 ,12.7 ,13.0 ,15.9 ,4.42 ,495,-,17.46 ,-,0.45 ,18.45 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0070 ,1.95E-05,4.1E+01,1.25E-02,3,13.3 ,30.32 ,ND,
2019/2/17 23:00,-1651,-2074,0.02 ,DS,19.3 ,17.0 ,18.7 ,16.9 ,0.33 ,16.7 ,18.9 ,11.8 ,18.8 ,18.7 ,18.9 ,16.6 ,18.6 ,17.2 ,18.7 ,18.8 ,18.5 ,18.5 ,18.6 ,19.1 ,16.2 ,175.8 ,12.6 ,13.0 ,16.1 ,4.42 ,495,-,17.46 ,-,0.45 ,18.62 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0092 ,1.95E-05,4.1E+01,5.02E-03,3,13.4 ,30.01 ,ND,
2019/2/18 5:00,-1668,-2073,0.02 ,DS,19.2 ,17.0 ,18.7 ,16.9 ,0.32 ,16.7 ,18.9 ,11.8 ,18.8 ,18.6 ,18.9 ,16.6 ,18.6 ,17.2 ,18.6 ,18.7 ,18.5 ,18.5 ,18.6 ,19.1 ,16.1 ,175.9 ,12.6 ,13.0 ,16.1 ,4.42 ,495,-,16.93 ,-,0.45 ,19.01 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.95E-05,4.1E+01,1.25E-02,3,13.3 ,29.70 ,ND,
2019/2/18 11:00,-1689,-2081,0.02 ,DS,19.2 ,17.0 ,18.6 ,16.8 ,0.33 ,16.7 ,18.9 ,11.8 ,18.8 ,18.6 ,18.9 ,16.6 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.1 ,176.2 ,12.6 ,13.0 ,16.2 ,4.42 ,495,-,17.46 ,-,0.45 ,19.00 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,7.53E-03,3,13.3 ,29.38 ,ND,
2019/2/18 17:00,-1707,-2083,0.02 ,DS,19.2 ,17.0 ,18.6 ,16.8 ,0.33 ,16.7 ,18.9 ,11.9 ,18.8 ,18.6 ,18.8 ,16.5 ,18.5 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.1 ,176.2 ,12.6 ,13.0 ,16.5 ,4.38 ,495,-,17.46 ,-,0.45 ,18.11 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.94E-05,4.1E+01,1.25E-02,3,13.3 ,29.10 ,ND,
2019/2/18 23:00,-1737,-2090,0.02 ,DS,19.2 ,17.0 ,18.6 ,16.8 ,0.33 ,16.6 ,18.8 ,11.8 ,18.8 ,18.6 ,18.8 ,16.6 ,18.6 ,17.2 ,18.6 ,18.7 ,18.5 ,18.4 ,18.7 ,19.1 ,16.1 ,176.5 ,12.6 ,13.0 ,16.7 ,4.35 ,495,-,17.46 ,-,0.45 ,18.51 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.94E-05,4.1E+01,1.75E-02,3,13.4 ,28.86 ,ND,
2019/2/19 5:00,-1724,-2079,0.02 ,DS,19.2 ,17.0 ,18.6 ,16.9 ,0.33 ,16.6 ,18.8 ,11.8 ,18.8 ,18.6 ,18.8 ,16.6 ,18.5 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.1 ,176.6 ,12.6 ,13.0 ,16.9 ,4.33 ,495,-,17.46 ,-,0.45 ,18.66 ,0.05 ,0.03 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0092 ,1.95E-05,4.1E+01,1.00E-02,3,13.3 ,28.61 ,ND,
2019/2/19 11:00,-1687,-2077,0.02 ,DS,19.2 ,17.0 ,18.6 ,16.9 ,0.34 ,16.6 ,18.8 ,11.8 ,18.8 ,18.6 ,18.8 ,16.6 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.1 ,16.1 ,176.6 ,12.6 ,13.0 ,16.8 ,4.30 ,495,-,17.46 ,-,0.45 ,18.56 ,0.05 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.94E-05,4.1E+01,1.75E-02,3,13.4 ,28.38 ,ND,
2019/2/19 17:00,-1626,-2054,0.02 ,DS,19.1 ,16.9 ,18.5 ,16.9 ,0.34 ,16.6 ,18.8 ,11.9 ,18.8 ,18.6 ,18.8 ,16.7 ,18.6 ,17.2 ,18.6 ,18.7 ,18.3 ,18.4 ,18.7 ,19.0 ,16.2 ,176.1 ,12.6 ,13.0 ,16.9 ,4.34 ,495,-,17.46 ,-,0.45 ,18.61 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.94E-05,4.1E+01,1.00E-02,3,13.4 ,28.25 ,ND,
2019/2/19 23:00,-1547,-2013,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.0 ,0.34 ,16.6 ,18.8 ,11.9 ,18.8 ,18.6 ,18.8 ,16.7 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.1 ,175.7 ,12.5 ,13.0 ,17.1 ,4.27 ,495,-,17.46 ,-,0.45 ,19.06 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0068 ,4.35E-05,4.1E+01,5.02E-03,3,13.5 ,28.17 ,ND,
2019/2/20 5:00,-1544,-2009,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.0 ,0.35 ,16.6 ,18.8 ,12.0 ,18.8 ,18.6 ,18.8 ,16.9 ,18.6 ,17.2 ,18.6 ,18.6 ,18.3 ,18.4 ,18.6 ,19.0 ,16.1 ,175.4 ,12.5 ,13.0 ,17.3 ,4.34 ,495,-,17.46 ,-,0.45 ,18.26 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.94E-05,4.1E+01,1.25E-02,3,13.4 ,28.05 ,ND,
2019/2/20 11:00,-1573,-2034,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.0 ,0.34 ,16.6 ,18.8 ,12.1 ,18.9 ,18.5 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.3 ,18.4 ,18.6 ,19.0 ,16.1 ,175.6 ,12.5 ,13.0 ,17.3 ,4.31 ,495,-,17.46 ,-,0.45 ,17.97 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.93E-05,4.1E+01,1.00E-02,3,13.5 ,30.16 ,ND,
2019/2/20 17:00,-1577,-2036,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.0 ,0.35 ,16.6 ,18.8 ,12.1 ,18.9 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.0 ,16.1 ,175.5 ,12.5 ,13.0 ,17.3 ,5.40 ,495,-,17.46 ,-,0.45 ,18.51 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.93E-05,4.1E+01,7.53E-03,3,13.5 ,30.06 ,ND,
2019/2/20 23:00,-1585,-2042,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.0 ,0.34 ,16.7 ,18.8 ,12.1 ,18.9 ,18.5 ,18.7 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.4 ,18.4 ,18.6 ,19.0 ,16.1 ,175.6 ,12.5 ,12.9 ,17.2 ,5.40 ,495,-,17.46 ,-,0.45 ,18.81 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.94E-05,4.1E+01,2.01E-02,3,13.5 ,29.92 ,ND,
2019/2/21 5:00,-1588,-2041,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.34 ,16.6 ,18.8 ,12.1 ,18.9 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.0 ,16.2 ,175.7 ,12.5 ,12.9 ,17.1 ,5.35 ,495,-,17.46 ,-,0.45 ,18.26 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0089 ,1.94E-05,4.1E+01,5.02E-03,3,13.6 ,29.76 ,ND,
2019/2/21 11:00,-1621,-2056,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.0 ,0.34 ,16.6 ,18.8 ,12.1 ,18.9 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.3 ,18.4 ,18.6 ,19.0 ,16.1 ,175.9 ,12.5 ,12.9 ,17.1 ,5.35 ,495,-,17.46 ,-,0.45 ,19.25 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.94E-05,4.1E+01,2.01E-02,3,13.6 ,29.55 ,ND,
2019/2/21 17:00,-1628,-2060,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.0 ,0.35 ,16.6 ,18.8 ,12.1 ,18.9 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.3 ,18.4 ,18.6 ,19.0 ,16.2 ,175.8 ,12.5 ,12.9 ,17.0 ,5.35 ,495,-,17.46 ,-,0.45 ,18.83 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.94E-05,4.1E+01,1.75E-02,3,13.6 ,29.36 ,ND,
2019/2/21 23:00,-1657,-2068,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.1 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.1 ,176.1 ,12.5 ,12.9 ,17.1 ,5.35 ,495,-,17.46 ,-,0.45 ,18.93 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.93E-05,4.1E+01,7.53E-03,3,13.7 ,29.11 ,ND,
2019/2/22 5:00,-1654,-2064,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.1 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.1 ,176.2 ,12.5 ,12.9 ,17.0 ,5.29 ,495,-,17.46 ,-,0.45 ,18.58 ,0.04 ,0.03 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.93E-05,4.1E+01,1.25E-02,3,13.7 ,28.93 ,ND,
2019/2/22 11:00,-1647,-2061,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.1 ,18.8 ,18.5 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.3 ,18.4 ,18.7 ,19.0 ,16.2 ,176.2 ,12.5 ,12.9 ,16.8 ,5.35 ,495,-,17.46 ,-,0.45 ,18.73 ,0.04 ,0.03 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0066 ,1.93E-05,4.1E+01,1.25E-02,3,-,67.25 ,ND,
2019/2/22 17:00,-1620,-2058,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.2 ,0.35 ,16.6 ,18.8 ,12.1 ,18.8 ,18.5 ,18.7 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,18.9 ,16.2 ,176.0 ,12.5 ,12.9 ,16.8 ,5.32 ,495,-,17.46 ,-,0.45 ,18.36 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.93E-05,4.1E+01,7.53E-03,3,-,67.25 ,ND,
2019/2/22 23:00,-1602,-2049,0.02 ,DS,19.0 ,16.9 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.1 ,18.8 ,18.5 ,18.7 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,176.0 ,12.5 ,12.9 ,16.8 ,5.35 ,495,-,17.46 ,-,0.45 ,18.15 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.93E-05,4.1E+01,2.01E-02,3,13.5 ,27.97 ,ND,
2019/2/23 5:00,-1572,-2032,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.1 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.3 ,18.4 ,18.7 ,19.0 ,16.1 ,175.8 ,12.5 ,12.8 ,16.7 ,5.35 ,495,-,17.46 ,-,0.45 ,18.65 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.94E-05,4.1E+01,1.25E-02,3,13.5 ,27.74 ,ND,
2019/2/23 11:00,-1575,-2035,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.2 ,0.35 ,16.6 ,18.8 ,12.1 ,18.8 ,18.6 ,18.8 ,17.1 ,18.6 ,17.2 ,18.6 ,18.6 ,18.3 ,18.4 ,18.6 ,19.0 ,16.2 ,175.7 ,12.4 ,12.8 ,16.6 ,5.32 ,495,-,17.46 ,-,0.45 ,18.86 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.94E-05,4.1E+01,1.00E-02,3,13.5 ,27.47 ,ND,
2019/2/23 17:00,-1598,-2056,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.1 ,0.35 ,16.6 ,18.8 ,12.1 ,18.9 ,18.6 ,18.7 ,17.2 ,18.6 ,17.3 ,18.6 ,18.6 ,18.3 ,18.4 ,18.6 ,19.0 ,16.2 ,175.6 ,12.4 ,12.8 ,16.4 ,5.32 ,495,-,17.46 ,-,0.45 ,19.00 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,7.53E-03,3,13.5 ,27.17 ,ND,
2019/2/23 23:00,-1655,-2069,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.34 ,16.7 ,18.8 ,12.1 ,18.9 ,18.6 ,18.8 ,17.1 ,18.6 ,17.3 ,18.6 ,18.7 ,18.3 ,18.4 ,18.7 ,19.0 ,16.2 ,176.0 ,12.4 ,12.8 ,16.5 ,5.35 ,495,-,17.46 ,-,0.45 ,18.27 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0097 ,1.95E-05,4.1E+01,1.00E-02,3,13.5 ,26.84 ,ND,
2019/2/24 5:00,-1686,-2077,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.34 ,16.6 ,18.7 ,12.1 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.3 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.1 ,176.2 ,12.4 ,12.8 ,16.4 ,5.35 ,495,-,17.46 ,-,0.45 ,18.53 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.95E-05,4.1E+01,2.51E-03,3,13.5 ,26.53 ,ND,
2019/2/24 11:00,-1681,-2066,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.34 ,16.7 ,18.8 ,12.0 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.3 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,176.5 ,12.4 ,12.8 ,16.2 ,5.35 ,495,-,17.46 ,-,0.45 ,18.23 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.95E-05,4.1E+01,5.02E-03,3,13.6 ,46.45 ,ND,
2019/2/24 17:00,-1634,-2057,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.1 ,0.34 ,16.6 ,18.7 ,12.1 ,18.8 ,18.5 ,18.8 ,17.0 ,18.6 ,17.2 ,18.5 ,18.6 ,18.3 ,18.4 ,18.7 ,19.0 ,16.2 ,176.2 ,12.4 ,12.8 ,16.4 ,5.32 ,495,-,17.46 ,-,0.45 ,18.93 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.1E+01,1.00E-02,3,13.6 ,46.28 ,ND,
2019/2/24 23:00,-1628,-2052,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.1 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.3 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,176.1 ,12.4 ,12.8 ,16.5 ,5.35 ,495,-,17.46 ,-,0.45 ,17.97 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.93E-05,4.1E+01,1.75E-02,3,13.6 ,46.09 ,ND,
2019/2/25 5:00,-1603,-2045,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.2 ,0.35 ,16.6 ,18.7 ,12.1 ,18.8 ,18.6 ,18.7 ,17.0 ,18.6 ,17.2 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,176.0 ,12.4 ,12.8 ,16.6 ,5.32 ,495,-,17.46 ,-,0.45 ,18.64 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.96E-05,4.1E+01,7.53E-03,3,13.6 ,45.95 ,ND,
2019/2/25 11:00,-1579,-2032,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.35 ,16.6 ,18.7 ,12.2 ,18.8 ,18.6 ,18.8 ,17.1 ,18.6 ,17.3 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,175.9 ,12.4 ,12.8 ,16.8 ,5.32 ,495,-,17.46 ,-,0.45 ,18.64 ,0.03 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.96E-05,4.1E+01,1.50E-02,3,-,67.48 ,ND,
2019/2/25 17:00,-1564,-2021,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.34 ,16.7 ,18.8 ,12.2 ,18.8 ,18.6 ,18.8 ,17.2 ,18.6 ,17.3 ,18.6 ,18.7 ,18.3 ,18.4 ,18.7 ,19.0 ,16.3 ,175.7 ,12.4 ,12.8 ,17.1 ,5.29 ,495,-,17.46 ,-,0.45 ,18.26 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.95E-05,4.1E+01,1.25E-02,3,13.5 ,45.46 ,ND,
2019/2/25 23:00,-1585,-2038,0.02 ,DS,19.1 ,16.9 ,18.5 ,17.2 ,0.34 ,16.7 ,18.8 ,12.3 ,18.9 ,18.6 ,18.8 ,17.2 ,18.7 ,17.3 ,18.6 ,18.6 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,175.7 ,12.4 ,12.8 ,17.2 ,5.35 ,495,-,17.46 ,-,0.45 ,18.27 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0066 ,1.95E-05,4.1E+01,1.25E-02,3,13.6 ,45.36 ,ND,
2019/2/26 5:00,-1609,-2056,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.34 ,16.7 ,18.8 ,12.3 ,18.8 ,18.6 ,18.8 ,17.2 ,18.6 ,17.3 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.3 ,175.9 ,12.3 ,12.8 ,17.4 ,5.24 ,495,-,17.46 ,-,0.45 ,19.00 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.96E-05,4.1E+01,1.75E-02,3,13.7 ,45.16 ,ND,
2019/2/26 11:00,-1624,-2054,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.2 ,18.9 ,18.6 ,18.8 ,17.1 ,18.6 ,17.3 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.3 ,176.1 ,12.3 ,12.8 ,17.4 ,5.35 ,495,-,17.46 ,-,0.45 ,18.88 ,0.04 ,0.02 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.96E-05,4.1E+01,7.53E-03,3,13.6 ,44.95 ,ND,
2019/2/26 17:00,-1623,-2058,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.2 ,18.9 ,18.6 ,18.8 ,17.1 ,18.6 ,17.3 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.3 ,176.0 ,12.3 ,12.7 ,17.4 ,5.35 ,495,-,17.46 ,-,0.45 ,17.93 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.96E-05,4.1E+01,1.00E-02,3,13.7 ,44.70 ,ND,
2019/2/26 23:00,-1661,-2071,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.34 ,16.7 ,18.8 ,12.2 ,18.8 ,18.6 ,18.8 ,17.1 ,18.6 ,17.3 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.3 ,176.2 ,12.3 ,12.7 ,17.6 ,5.39 ,495,-,17.46 ,-,0.45 ,17.78 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.96E-05,4.1E+01,2.51E-03,3,13.6 ,44.48 ,ND,
2019/2/27 5:00,-1689,-2076,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.34 ,16.7 ,18.8 ,12.2 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,176.3 ,12.3 ,12.7 ,17.4 ,5.36 ,495,-,17.46 ,-,0.45 ,18.76 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0091 ,1.96E-05,4.1E+01,7.53E-03,3,13.8 ,44.19 ,ND,
2019/2/27 11:00,-1701,-2075,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.0 ,0.34 ,16.7 ,18.8 ,12.3 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.1 ,16.3 ,176.6 ,12.3 ,12.7 ,17.3 ,5.33 ,495,-,17.46 ,-,0.45 ,18.54 ,0.04 ,0.03 ,0.75 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.96E-05,4.1E+01,7.53E-03,3,-,67.43 ,ND,
2019/2/27 17:00,-1671,-2072,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.1 ,0.34 ,16.7 ,18.8 ,12.2 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.3 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.2 ,176.4 ,12.3 ,12.7 ,17.2 ,5.44 ,495,-,17.46 ,-,0.45 ,18.08 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.95E-05,4.1E+01,5.02E-03,3,13.6 ,42.10 ,ND,
2019/2/27 23:00,-1664,-2063,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.34 ,16.7 ,18.8 ,12.3 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.1 ,16.3 ,176.4 ,12.3 ,12.7 ,17.2 ,5.36 ,495,-,17.46 ,-,0.45 ,18.86 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.95E-05,4.1E+01,3.01E-02,3,13.6 ,41.90 ,ND,
2019/2/28 5:00,-1611,-2055,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.3 ,18.8 ,18.6 ,18.8 ,17.0 ,18.6 ,17.2 ,18.6 ,18.7 ,18.5 ,18.4 ,18.7 ,19.0 ,16.3 ,176.2 ,12.3 ,12.7 ,17.4 ,5.39 ,495,-,17.46 ,-,0.45 ,18.15 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.95E-05,4.1E+01,1.50E-02,3,13.6 ,41.72 ,ND,
2019/2/28 11:00,-1590,-2038,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.3 ,18.8 ,18.6 ,18.8 ,17.1 ,18.6 ,17.2 ,18.6 ,18.7 ,18.5 ,18.4 ,18.7 ,19.0 ,16.3 ,176.0 ,12.3 ,12.7 ,17.3 ,5.36 ,495,-,17.46 ,-,0.45 ,19.21 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,5.02E-03,3,13.7 ,41.56 ,ND,
2019/2/28 17:00,-1562,-2015,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.36 ,16.7 ,18.8 ,12.3 ,18.8 ,18.6 ,18.8 ,17.2 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.0 ,16.3 ,175.8 ,12.3 ,12.7 ,17.3 ,5.42 ,495,-,17.46 ,-,0.45 ,18.58 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.94E-05,4.1E+01,1.50E-02,3,13.7 ,41.45 ,ND,
2019/2/28 23:00,-1556,-2008,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.3 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.1 ,16.3 ,175.6 ,12.3 ,12.7 ,17.3 ,5.36 ,495,-,17.46 ,-,0.45 ,18.73 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.94E-05,4.1E+01,1.00E-02,3,13.8 ,41.33 ,ND,
2019/3/1 5:00,-1575,-2024,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.4 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.3 ,175.7 ,12.3 ,12.7 ,17.2 ,5.36 ,495,-,17.16 ,-,0.45 ,18.45 ,0.03 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.93E-05,4.1E+01,2.01E-02,3,13.8 ,41.18 ,ND,
2019/3/1 11:00,-1583,-2032,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.35 ,16.7 ,18.8 ,12.4 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.3 ,175.8 ,12.3 ,12.7 ,17.3 ,5.33 ,495,-,17.16 ,-,0.45 ,18.72 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.93E-05,4.1E+01,5.02E-03,3,13.8 ,41.02 ,ND,
2019/3/1 17:00,-1563,-2015,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.35 ,16.7 ,18.8 ,12.5 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.6 ,19.1 ,16.3 ,175.7 ,12.3 ,12.7 ,17.3 ,5.36 ,495,-,17.16 ,-,0.45 ,18.94 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0091 ,1.94E-05,4.1E+01,1.25E-02,3,13.8 ,40.81 ,ND,
2019/3/1 23:00,-1599,-2047,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.34 ,16.7 ,18.8 ,12.4 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.3 ,18.6 ,18.7 ,18.4 ,18.5 ,18.7 ,19.1 ,16.3 ,175.8 ,12.3 ,12.7 ,17.4 ,5.36 ,495,-,17.16 ,-,0.45 ,17.86 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.94E-05,4.1E+01,2.01E-02,3,13.9 ,40.63 ,ND,
2019/3/2 5:00,-1608,-2053,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.34 ,16.7 ,18.8 ,12.4 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.6 ,18.7 ,18.5 ,18.5 ,18.7 ,19.1 ,16.3 ,175.9 ,12.3 ,12.7 ,17.4 ,5.44 ,495,-,17.16 ,-,0.45 ,17.91 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0109 ,1.95E-05,4.1E+01,1.50E-02,3,13.9 ,40.37 ,ND,
2019/3/2 11:00,-1624,-2055,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.1 ,0.33 ,16.7 ,18.8 ,12.3 ,18.9 ,18.6 ,18.8 ,17.2 ,18.7 ,17.3 ,18.6 ,18.7 ,18.5 ,18.5 ,18.7 ,19.1 ,16.3 ,176.0 ,12.3 ,12.7 ,17.3 ,5.36 ,495,-,17.16 ,-,0.45 ,17.80 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.95E-05,4.1E+01,5.02E-03,3,13.9 ,40.01 ,ND,
2019/3/2 17:00,-1613,-2056,0.02 ,DS,19.1 ,17.0 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.3 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.3 ,18.6 ,18.7 ,18.4 ,18.5 ,18.7 ,19.1 ,16.3 ,176.0 ,12.2 ,12.7 ,17.4 ,5.36 ,495,-,17.16 ,-,0.45 ,18.12 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.94E-05,4.1E+01,5.02E-03,3,13.8 ,39.57 ,ND,
2019/3/2 23:00,-1630,-2061,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.2 ,0.35 ,16.7 ,18.8 ,12.3 ,18.9 ,18.6 ,18.8 ,17.2 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.1 ,16.3 ,176.1 ,12.2 ,12.7 ,17.5 ,5.36 ,495,-,17.16 ,-,0.45 ,17.66 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0066 ,1.94E-05,4.1E+01,7.53E-03,3,13.9 ,39.29 ,ND,
2019/3/3 5:00,-1626,-2058,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.35 ,16.7 ,18.9 ,12.3 ,18.9 ,18.6 ,18.8 ,17.2 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.5 ,18.6 ,19.1 ,16.3 ,176.1 ,12.2 ,12.7 ,17.4 ,5.33 ,495,-,17.16 ,-,0.45 ,18.22 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.94E-05,4.1E+01,1.50E-02,3,13.9 ,38.98 ,ND,
2019/3/3 11:00,-1607,-2053,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.35 ,16.7 ,18.9 ,12.4 ,18.9 ,18.6 ,18.8 ,17.2 ,18.7 ,17.2 ,18.7 ,18.7 ,18.5 ,18.4 ,18.7 ,19.1 ,16.3 ,176.1 ,12.2 ,12.7 ,17.4 ,5.33 ,495,-,17.16 ,-,0.45 ,18.41 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.94E-05,4.1E+01,1.50E-02,3,14.0 ,38.70 ,ND,
2019/3/3 17:00,-1571,-2022,0.02 ,DS,19.2 ,17.0 ,18.5 ,17.1 ,0.35 ,16.7 ,18.8 ,12.4 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.7 ,18.7 ,18.4 ,18.5 ,18.7 ,19.1 ,16.3 ,175.9 ,12.2 ,12.6 ,17.5 ,5.33 ,495,-,17.16 ,-,0.45 ,18.04 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.95E-05,4.1E+01,1.75E-02,3,14.0 ,38.50 ,ND,
2019/3/3 23:00,-1557,-2009,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.35 ,16.8 ,18.9 ,12.5 ,18.9 ,18.6 ,18.8 ,17.3 ,18.7 ,17.2 ,18.7 ,18.7 ,18.5 ,18.5 ,18.7 ,19.1 ,16.4 ,175.8 ,12.2 ,12.6 ,17.5 ,5.36 ,495,-,17.16 ,-,0.45 ,17.74 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.95E-05,4.1E+01,1.75E-02,3,14.0 ,38.39 ,ND,
2019/3/4 5:00,-1512,-1967,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.35 ,16.7 ,18.8 ,12.5 ,18.9 ,18.7 ,18.9 ,17.4 ,18.7 ,17.2 ,18.7 ,18.7 ,18.5 ,18.5 ,18.6 ,19.1 ,16.4 ,175.5 ,12.2 ,12.7 ,17.6 ,5.36 ,495,-,17.16 ,-,0.45 ,18.09 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0063 ,1.94E-05,4.1E+01,1.50E-02,3,14.1 ,38.30 ,ND,
2019/3/4 11:00,-1491,-1948,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.2 ,0.34 ,16.7 ,18.8 ,12.5 ,18.9 ,18.7 ,18.9 ,17.5 ,18.7 ,17.2 ,18.7 ,18.7 ,18.5 ,18.5 ,18.6 ,19.1 ,16.4 ,175.3 ,12.2 ,12.7 ,17.6 ,5.33 ,495,-,17.16 ,-,0.45 ,18.67 ,0.03 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.94E-05,4.1E+01,1.50E-02,3,14.0 ,38.17 ,ND,
2019/3/4 17:00,-1483,-1939,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.2 ,0.34 ,16.8 ,18.9 ,12.5 ,19.0 ,18.7 ,18.8 ,17.5 ,18.7 ,17.2 ,18.7 ,18.8 ,18.5 ,18.5 ,18.6 ,19.1 ,16.4 ,175.0 ,12.2 ,12.6 ,17.5 ,5.36 ,495,-,17.16 ,-,0.45 ,18.84 ,0.03 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0068 ,1.94E-05,4.1E+01,7.53E-03,3,14.1 ,37.98 ,ND,
2019/3/4 23:00,-1519,-1970,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.1 ,0.35 ,16.8 ,18.9 ,12.5 ,19.0 ,18.7 ,18.9 ,17.6 ,18.8 ,17.3 ,18.7 ,18.7 ,18.5 ,18.5 ,18.6 ,19.1 ,16.3 ,175.2 ,12.2 ,12.6 ,17.5 ,5.26 ,495,,17.16 ,-,0.45 ,18.12 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.94E-05,4.1E+01,1.25E-02,3,14.1 ,37.75 ,ND,
2019/3/5 5:00,-1576,-2017,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.1 ,0.33 ,16.7 ,18.9 ,12.5 ,19.0 ,18.7 ,18.8 ,17.6 ,18.7 ,17.3 ,18.7 ,18.7 ,18.5 ,18.5 ,18.6 ,19.1 ,16.3 ,175.5 ,12.2 ,12.6 ,17.4 ,5.33 ,495,-,17.16 ,-,0.45 ,17.42 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.92E-05,4.1E+01,7.53E-03,3,14.2 ,37.50 ,ND,
2019/3/5 11:00,-1627,-2058,0.02 ,DS,19.3 ,17.1 ,18.7 ,17.1 ,0.35 ,16.8 ,18.9 ,12.5 ,19.0 ,18.7 ,18.9 ,17.5 ,18.8 ,17.3 ,18.7 ,18.7 ,18.5 ,18.5 ,18.7 ,19.2 ,16.4 ,176.0 ,12.2 ,12.6 ,17.3 ,5.33 ,495,-,17.16 ,-,0.45 ,18.11 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.92E-05,4.1E+01,7.53E-03,3,14.2 ,37.26 ,ND,
2019/3/5 17:00,-1641,-2062,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.1 ,0.34 ,16.8 ,18.9 ,12.6 ,19.0 ,18.7 ,18.9 ,17.4 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.1 ,16.4 ,176.2 ,12.2 ,12.6 ,17.4 ,5.33 ,495,-,17.16 ,-,0.45 ,17.26 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.94E-05,4.1E+01,1.75E-02,3,14.2 ,37.05 ,ND,
2019/3/5 23:00,-1668,-2069,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.1 ,0.34 ,16.8 ,18.9 ,12.6 ,19.0 ,18.7 ,18.9 ,17.3 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.1 ,16.4 ,176.3 ,12.2 ,12.6 ,17.5 ,5.36 ,495,-,17.16 ,-,0.45 ,18.10 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.94E-05,4.1E+01,1.50E-02,3,14.2 ,36.86 ,ND,
2019/3/6 5:00,-1642,-2062,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.2 ,0.34 ,16.7 ,18.9 ,12.6 ,18.9 ,18.7 ,18.9 ,17.3 ,18.8 ,17.3 ,18.7 ,18.7 ,18.4 ,18.5 ,18.7 ,19.1 ,16.3 ,176.3 ,12.2 ,12.6 ,17.4 ,5.33 ,495,-,17.16 ,-,0.45 ,18.22 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.94E-05,4.1E+01,5.02E-03,3,14.2 ,36.62 ,ND,
2019/3/6 11:00,-1609,-2051,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.2 ,0.35 ,16.7 ,18.9 ,12.6 ,18.9 ,18.7 ,18.9 ,17.3 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.1 ,16.4 ,176.2 ,12.2 ,12.6 ,17.3 ,5.31 ,495,-,17.16 ,-,0.45 ,18.29 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.94E-05,4.1E+01,7.53E-03,3,14.3 ,36.44 ,ND,
2019/3/6 17:00,-1546,-1992,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.1 ,0.34 ,16.7 ,18.9 ,12.6 ,18.9 ,18.7 ,18.9 ,17.4 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.8 ,19.1 ,16.4 ,175.8 ,12.2 ,12.6 ,17.5 ,5.23 ,495,-,17.16 ,-,0.45 ,18.39 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.93E-05,4.1E+01,1.75E-02,3,14.2 ,36.33 ,ND,
2019/3/6 23:00,-1518,-1968,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.2 ,0.35 ,16.7 ,18.9 ,12.7 ,19.0 ,18.7 ,18.9 ,17.5 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.8 ,19.1 ,16.4 ,175.5 ,12.2 ,12.6 ,17.8 ,5.31 ,495,-,17.16 ,-,0.45 ,17.72 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.93E-05,4.1E+01,1.50E-02,3,14.3 ,36.25 ,ND,
2019/3/7 5:00,-1479,-1932,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.2 ,0.35 ,16.8 ,18.9 ,12.8 ,19.0 ,18.7 ,18.9 ,17.5 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.1 ,16.4 ,175.2 ,12.2 ,12.6 ,18.1 ,5.33 ,495,-,17.16 ,-,0.45 ,17.81 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.93E-05,4.1E+01,2.01E-02,3,14.3 ,35.85 ,ND,
2019/3/7 11:00,-1457,-1913,0.02 ,DS,19.2 ,17.1 ,18.6 ,17.2 ,0.34 ,16.8 ,18.9 ,12.8 ,19.0 ,18.7 ,18.9 ,17.6 ,18.8 ,17.3 ,18.7 ,18.8 ,18.6 ,18.5 ,18.7 ,19.1 ,16.4 ,175.0 ,12.2 ,12.6 ,18.4 ,5.36 ,495,-,17.16 ,-,0.45 ,18.37 ,0.03 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.60E-05,4.1E+01,1.76E-02,3,14.4 ,35.72 ,ND,
2019/3/7 17:00,-1468,-1921,0.02 ,DS,19.3 ,17.2 ,18.7 ,17.2 ,0.34 ,16.8 ,18.9 ,12.8 ,19.0 ,18.7 ,18.9 ,17.6 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.1 ,16.5 ,174.8 ,12.2 ,12.6 ,18.5 ,5.26 ,495,-,17.16 ,-,0.45 ,18.18 ,0.03 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.92E-05,4.1E+01,1.75E-02,3,14.4 ,35.54 ,ND,
2019/3/7 23:00,-1527,-1970,0.02 ,DS,19.3 ,17.2 ,18.7 ,17.2 ,0.34 ,16.8 ,18.9 ,12.8 ,19.1 ,18.7 ,18.9 ,17.6 ,18.8 ,17.3 ,18.7 ,18.8 ,18.6 ,18.5 ,18.7 ,19.2 ,16.4 ,175.1 ,12.2 ,12.6 ,19.0 ,5.26 ,495,,17.16 ,-,0.45 ,18.47 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0066 ,1.92E-05,4.1E+01,1.00E-02,3,14.3 ,35.28 ,ND,
2019/3/8 5:00,-1572,-2009,0.02 ,DS,19.3 ,17.2 ,18.7 ,17.1 ,0.33 ,16.7 ,18.9 ,12.8 ,19.1 ,18.7 ,18.9 ,17.6 ,18.8 ,17.3 ,18.7 ,18.8 ,18.6 ,18.5 ,18.7 ,19.2 ,16.4 ,175.4 ,12.2 ,12.6 ,19.5 ,5.29 ,495,-,17.16 ,-,0.45 ,17.83 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.92E-05,4.1E+01,1.25E-02,3,14.4 ,34.98 ,ND,
2019/3/8 11:00,-1626,-2057,0.02 ,DS,19.3 ,17.1 ,18.7 ,17.2 ,0.34 ,16.7 ,18.9 ,12.6 ,19.1 ,18.7 ,18.9 ,17.6 ,18.8 ,17.3 ,18.7 ,18.8 ,18.6 ,18.5 ,18.7 ,19.2 ,16.4 ,175.8 ,12.2 ,12.5 ,20.0 ,5.29 ,495,-,17.16 ,-,0.45 ,17.20 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.92E-05,4.1E+01,1.00E-02,3,14.4 ,34.69 ,ND,
2019/3/8 17:00,-1651,-2067,0.02 ,DS,19.3 ,17.1 ,18.7 ,17.2 ,0.33 ,16.7 ,18.9 ,12.6 ,19.1 ,18.7 ,18.9 ,17.5 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.7 ,19.2 ,16.3 ,176.0 ,12.2 ,12.5 ,20.4 ,5.26 ,495,-,17.16 ,-,0.45 ,18.51 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.92E-05,4.1E+01,1.00E-02,3,14.4 ,34.32 ,ND,
2019/3/8 23:00,-1688,-2075,0.02 ,DS,19.3 ,17.1 ,18.7 ,17.2 ,0.34 ,16.7 ,18.9 ,12.6 ,19.0 ,18.7 ,18.9 ,17.4 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.8 ,19.1 ,16.3 ,176.3 ,12.2 ,12.5 ,20.8 ,5.23 ,495,-,17.16 ,-,0.45 ,18.29 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.92E-05,4.1E+01,1.50E-02,3,14.3 ,33.98 ,ND,
2019/3/9 5:00,-1706,-2078,0.02 ,DS,19.3 ,17.1 ,18.7 ,17.2 ,0.34 ,16.7 ,18.9 ,12.6 ,19.0 ,18.7 ,18.9 ,17.3 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.8 ,19.1 ,16.3 ,176.4 ,12.1 ,12.5 ,21.0 ,5.29 ,495,-,17.16 ,-,0.45 ,17.91 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.93E-05,4.1E+01,1.00E-02,3,14.4 ,33.59 ,ND,
2019/3/9 11:00,-1684,-2071,0.02 ,DS,19.2 ,17.0 ,18.7 ,17.2 ,0.34 ,16.7 ,18.9 ,12.5 ,19.0 ,18.7 ,18.9 ,17.3 ,18.8 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.8 ,19.1 ,16.3 ,176.6 ,12.1 ,12.5 ,21.2 ,5.21 ,495,-,17.16 ,-,0.45 ,18.87 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.1E+01,7.53E-03,3,14.4 ,33.27 ,ND,
2019/3/9 17:00,-1649,-2065,0.02 ,DS,19.2 ,17.0 ,18.7 ,17.1 ,0.34 ,16.6 ,18.9 ,12.5 ,19.0 ,18.7 ,18.9 ,17.2 ,18.7 ,17.3 ,18.7 ,18.8 ,18.5 ,18.5 ,18.8 ,19.1 ,16.3 ,176.3 ,12.1 ,12.5 ,21.6 ,5.26 ,495,-,17.16 ,-,0.45 ,18.16 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.93E-05,4.1E+01,1.00E-02,3,14.4 ,33.05 ,ND,
2019/3/9 23:00,-1643,-2057,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.1 ,0.34 ,16.6 ,18.8 ,12.5 ,18.9 ,18.7 ,18.9 ,17.2 ,18.7 ,17.2 ,18.7 ,18.7 ,18.4 ,18.5 ,18.8 ,19.0 ,16.3 ,176.2 ,12.1 ,12.5 ,21.8 ,5.29 ,495,-,17.16 ,-,0.45 ,18.27 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.93E-05,4.1E+01,2.51E-03,3,14.4 ,32.86 ,ND,
2019/3/10 5:00,-1634,-2061,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.0 ,0.35 ,16.6 ,18.9 ,12.6 ,18.9 ,18.7 ,18.9 ,17.2 ,18.7 ,17.2 ,18.7 ,18.7 ,18.5 ,18.4 ,18.8 ,19.1 ,16.3 ,176.1 ,12.1 ,12.5 ,22.1 ,5.32 ,495,-,17.16 ,-,0.45 ,18.44 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.93E-05,4.1E+01,1.00E-02,3,14.4 ,32.63 ,ND,
2019/3/10 11:00,-1635,-2054,0.02 ,DS,19.2 ,17.0 ,18.6 ,17.0 ,0.35 ,16.6 ,18.8 ,12.6 ,18.9 ,18.7 ,18.9 ,17.1 ,18.7 ,17.2 ,18.6 ,18.7 ,18.5 ,18.4 ,18.7 ,19.1 ,16.2 ,176.2 ,12.1 ,12.5 ,22.3 ,5.21 ,495,-,17.16 ,-,0.45 ,18.55 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.93E-05,4.1E+01,1.25E-02,3,14.4 ,32.39 ,ND,
2019/3/10 17:00,-1604,-2045,0.02 ,DS,19.1 ,16.9 ,18.6 ,17.0 ,0.34 ,16.6 ,18.8 ,12.6 ,18.9 ,18.6 ,18.8 ,17.1 ,18.7 ,17.2 ,18.6 ,18.7 ,18.4 ,18.4 ,18.7 ,19.1 ,16.3 ,176.0 ,12.1 ,12.5 ,22.6 ,5.32 ,495,-,17.16 ,-,0.45 ,18.53 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.93E-05,4.1E+01,1.75E-02,3,14.5 ,32.26 ,ND,
2019/3/10 23:00,-1572,-2015,0.02 ,DS,19.1 ,16.9 ,18.6 ,17.0 ,0.35 ,16.6 ,18.8 ,12.7 ,18.9 ,18.6 ,18.8 ,17.1 ,18.7 ,17.2 ,18.6 ,18.7 ,18.5 ,18.4 ,18.7 ,19.0 ,16.3 ,175.8 ,12.1 ,12.5 ,22.7 ,5.29 ,495,-,17.16 ,-,0.45 ,18.58 ,0.03 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0098 ,1.93E-05,4.1E+01,7.53E-03,3,14.5 ,32.15 ,ND,
2019/3/11 5:00,-1465,-1919,0.02 ,DS,19.1 ,16.9 ,18.6 ,16.9 ,0.35 ,16.5 ,18.8 ,12.7 ,18.9 ,18.6 ,18.8 ,17.2 ,18.7 ,17.2 ,18.6 ,18.7 ,18.5 ,18.4 ,18.6 ,19.0 ,16.3 ,175.3 ,12.1 ,12.5 ,22.8 ,5.16 ,495,-,17.16 ,-,0.45 ,18.56 ,0.03 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.94E-05,4.1E+01,5.02E-03,3,14.5 ,31.96 ,ND,
2019/3/11 11:00,-1328,-1804,0.02 ,DS,19.2 ,17.0 ,18.6 ,16.9 ,0.35 ,16.5 ,18.8 ,12.8 ,18.9 ,18.6 ,18.8 ,17.2 ,18.6 ,17.1 ,18.6 ,18.6 ,18.4 ,18.4 ,18.5 ,19.1 ,16.3 ,174.6 ,12.1 ,12.5 ,22.7 ,5.32 ,495,-,17.16 ,-,0.45 ,18.38 ,0.02 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.94E-05,4.1E+01,1.25E-02,3,14.6 ,31.83 ,ND,
2019/3/11 17:00,-1341,-1812,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.9 ,0.35 ,16.5 ,18.8 ,12.8 ,18.9 ,18.6 ,18.8 ,17.2 ,18.6 ,17.2 ,18.6 ,18.6 ,18.4 ,18.4 ,18.5 ,19.0 ,16.3 ,173.9 ,12.1 ,12.5 ,22.8 ,5.19 ,495,-,17.16 ,-,0.45 ,17.56 ,0.03 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.94E-05,4.1E+01,2.26E-02,3,14.6 ,31.65 ,ND,
2019/3/11 23:00,-1423,-1878,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.9 ,0.37 ,16.5 ,18.7 ,12.8 ,18.9 ,18.6 ,18.8 ,17.2 ,18.6 ,17.2 ,18.5 ,18.6 ,18.3 ,18.3 ,18.5 ,19.0 ,16.2 ,174.2 ,12.1 ,12.5 ,22.8 ,5.19 ,495,-,17.16 ,-,0.45 ,18.70 ,0.04 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.94E-05,4.1E+01,1.50E-02,3,14.6 ,31.47 ,ND,
2019/3/12 5:00,-1469,-1912,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.9 ,0.35 ,16.5 ,18.7 ,12.8 ,18.9 ,18.5 ,18.7 ,17.2 ,18.6 ,17.2 ,18.5 ,18.6 ,18.4 ,18.3 ,18.5 ,19.0 ,16.2 ,174.6 ,12.1 ,12.5 ,22.8 ,5.08 ,495,-,17.16 ,-,0.45 ,17.75 ,0.04 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.94E-05,4.1E+01,1.75E-02,3,14.7 ,31.21 ,ND,
2019/3/12 11:00,-1495,-1931,0.02 ,DS,19.1 ,16.9 ,18.5 ,16.8 ,0.35 ,16.5 ,18.7 ,12.8 ,19.0 ,18.5 ,18.7 ,17.2 ,18.6 ,17.2 ,18.6 ,18.7 ,18.4 ,18.3 ,18.4 ,18.9 ,16.3 ,174.8 ,12.1 ,12.5 ,22.8 ,5.05 ,495,-,17.16 ,-,0.45 ,18.49 ,0.04 ,0.00 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.93E-05,4.1E+01,1.25E-02,3,14.7 ,30.95 ,ND,
2019/3/12 17:00,-1504,-1934,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.9 ,0.35 ,16.5 ,18.7 ,12.8 ,19.0 ,18.5 ,18.7 ,17.2 ,18.6 ,17.1 ,18.5 ,18.6 ,18.3 ,18.3 ,18.5 ,19.0 ,16.3 ,174.8 ,12.1 ,12.5 ,23.0 ,4.95 ,495,-,17.16 ,-,0.45 ,18.59 ,0.04 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.93E-05,4.1E+01,1.25E-02,3,14.8 ,30.67 ,ND,
2019/3/12 23:00,-1532,-1956,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.9 ,0.35 ,16.5 ,18.7 ,12.8 ,19.0 ,18.5 ,18.7 ,17.2 ,18.6 ,17.2 ,18.5 ,18.6 ,18.3 ,18.3 ,18.5 ,18.9 ,16.3 ,175.0 ,12.1 ,12.5 ,23.0 ,4.95 ,495,-,17.16 ,-,0.45 ,18.52 ,0.04 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.94E-05,4.1E+01,1.00E-02,3,14.8 ,30.51 ,ND,
2019/3/13 5:00,-1512,-1934,0.02 ,DS,19.0 ,16.8 ,18.5 ,16.9 ,0.35 ,16.5 ,18.7 ,12.8 ,18.9 ,18.5 ,18.7 ,17.2 ,18.6 ,17.1 ,18.5 ,18.6 ,18.4 ,18.3 ,18.5 ,18.9 ,16.3 ,175.0 ,12.1 ,12.5 ,23.1 ,4.87 ,496,-,17.17 ,-,0.45 ,18.61 ,0.04 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0096 ,1.94E-05,4.1E+01,2.01E-02,3,14.8 ,30.35 ,ND,
2019/3/13 11:00,-1486,-1912,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.9 ,0.35 ,16.5 ,18.7 ,12.9 ,18.9 ,18.5 ,18.7 ,17.2 ,18.6 ,17.1 ,18.5 ,18.6 ,18.4 ,18.3 ,18.5 ,18.9 ,16.3 ,174.9 ,12.1 ,12.5 ,23.0 ,4.84 ,496,-,17.17 ,-,0.45 ,18.74 ,0.04 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.93E-05,4.1E+01,1.00E-02,3,14.9 ,30.15 ,ND,
2019/3/13 17:00,-1490,-1912,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.8 ,0.36 ,16.5 ,18.7 ,12.8 ,18.9 ,18.5 ,18.7 ,17.3 ,18.6 ,17.1 ,18.5 ,18.6 ,18.3 ,18.3 ,18.5 ,18.9 ,16.2 ,174.7 ,12.1 ,12.5 ,23.1 ,4.81 ,496,-,17.17 ,-,0.45 ,18.23 ,0.04 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.93E-05,4.1E+01,5.02E-03,3,14.8 ,29.98 ,ND,
2019/3/13 23:00,-1576,-1982,0.02 ,DS,19.0 ,16.8 ,18.5 ,16.8 ,0.35 ,16.5 ,18.7 ,12.8 ,18.9 ,18.5 ,18.7 ,17.3 ,18.6 ,17.1 ,18.5 ,18.6 ,18.3 ,18.3 ,18.5 ,18.9 ,16.2 ,175.0 ,12.1 ,12.5 ,22.9 ,4.73 ,496,-,17.17 ,-,0.45 ,17.57 ,0.05 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.93E-05,4.1E+01,5.02E-03,3,14.8 ,29.68 ,ND,
2019/3/14 5:00,-1596,-2000,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.8 ,0.35 ,16.5 ,18.7 ,12.6 ,18.9 ,18.5 ,18.7 ,17.2 ,18.6 ,17.1 ,18.5 ,18.6 ,18.4 ,18.3 ,18.5 ,18.9 ,16.2 ,175.2 ,12.0 ,12.5 ,22.8 ,4.92 ,496,-,17.17 ,-,0.45 ,18.32 ,0.05 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0097 ,1.93E-05,4.1E+01,1.75E-02,3,14.8 ,29.27 ,ND,
2019/3/14 11:00,-1622,-2024,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.8 ,0.37 ,16.4 ,18.7 ,12.6 ,18.9 ,18.5 ,18.7 ,17.1 ,18.5 ,17.1 ,18.5 ,18.6 ,18.3 ,18.2 ,18.6 ,18.8 ,16.1 ,175.4 ,12.0 ,12.5 ,22.3 ,5.04 ,496,-,17.17 ,-,0.45 ,-,-,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0086 ,-,-,-,3,14.8 ,28.94 ,ND,
2019/3/14 17:00,-1662,-2055,0.02 ,DS,19.0 ,16.7 ,18.4 ,16.8 ,0.35 ,16.4 ,18.6 ,12.6 ,18.8 ,18.5 ,18.7 ,17.0 ,18.5 ,17.1 ,18.5 ,18.6 ,18.3 ,18.2 ,18.6 ,18.9 ,16.1 ,175.7 ,12.0 ,12.5 ,22.4 ,4.86 ,496,-,17.17 ,-,0.45 ,17.64 ,0.04 ,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.94E-05,4.1E+01,2.51E-03,3,14.8 ,28.51 ,ND,
2019/3/14 23:00,-1693,-2064,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.7 ,0.35 ,16.5 ,18.7 ,12.6 ,18.8 ,18.4 ,18.6 ,16.9 ,18.5 ,17.0 ,18.5 ,18.5 ,18.2 ,18.2 ,18.7 ,18.8 ,16.1 ,176.0 ,12.0 ,12.5 ,22.3 ,4.73 ,496,-,17.17 ,-,0.45 ,18.07 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.94E-05,4.1E+01,1.00E-02,3,14.9 ,28.19 ,ND,
2019/3/15 5:00,-1713,-2072,0.02 ,DS,19.1 ,16.8 ,18.5 ,16.7 ,0.34 ,16.5 ,18.7 ,12.6 ,18.8 ,18.4 ,18.6 ,16.8 ,18.5 ,17.0 ,18.5 ,18.5 ,18.3 ,18.3 ,18.6 ,18.8 ,16.1 ,176.1 ,12.0 ,12.4 ,22.1 ,4.73 ,496,-,17.17 ,-,0.45 ,17.92 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.94E-05,4.1E+01,2.51E-03,3,14.9 ,27.82 ,ND,
2019/3/15 11:00,-1695,-2060,0.02 ,DS,19.0 ,16.8 ,18.4 ,16.7 ,0.35 ,16.4 ,18.7 ,12.6 ,18.7 ,18.4 ,18.6 ,16.8 ,18.5 ,17.0 ,18.5 ,18.5 ,18.3 ,18.2 ,18.6 ,18.8 ,16.1 ,176.3 ,12.0 ,12.5 ,21.9 ,4.80 ,496,-,17.17 ,-,0.45 ,18.11 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.93E-05,4.1E+01,1.25E-02,3,14.9 ,27.47 ,ND,
2019/3/15 17:00,-1651,-2042,0.02 ,DS,19.0 ,16.7 ,18.4 ,16.7 ,0.35 ,16.4 ,18.6 ,12.6 ,18.7 ,18.4 ,18.6 ,16.7 ,18.5 ,17.0 ,18.4 ,18.5 ,18.2 ,18.2 ,18.7 ,18.8 ,16.1 ,176.0 ,12.0 ,12.4 ,21.7 ,4.57 ,496,-,17.17 ,-,0.45 ,17.87 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.93E-05,4.1E+01,2.51E-03,3,14.9 ,27.20 ,ND,
2019/3/15 23:00,-1626,-2021,0.02 ,DS,19.0 ,16.7 ,18.4 ,16.8 ,0.35 ,16.4 ,18.6 ,12.6 ,18.7 ,18.4 ,18.6 ,16.7 ,18.4 ,17.0 ,18.4 ,18.5 ,18.2 ,18.2 ,18.6 ,18.8 ,16.1 ,175.9 ,12.0 ,12.4 ,21.5 ,4.54 ,458,-,16.61 ,-,0.41 ,18.13 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0089 ,1.95E-05,4.1E+01,5.02E-03,3,14.9 ,26.98 ,ND,
2019/3/16 5:00,-1603,-2000,0.02 ,DS,19.0 ,16.8 ,18.4 ,16.7 ,0.34 ,16.4 ,18.6 ,12.6 ,18.7 ,18.4 ,18.6 ,16.7 ,18.4 ,17.0 ,18.4 ,18.5 ,18.3 ,18.2 ,18.6 ,18.8 ,16.1 ,175.7 ,12.0 ,12.4 ,21.3 ,4.44 ,458,-,16.61 ,-,0.41 ,17.98 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.95E-05,4.1E+01,1.50E-02,3,14.8 ,26.75 ,ND,
2019/3/16 11:00,-1581,-1983,0.02 ,DS,19.0 ,16.8 ,18.4 ,16.7 ,0.34 ,16.4 ,18.6 ,12.6 ,18.7 ,18.4 ,18.6 ,16.8 ,18.4 ,17.0 ,18.4 ,18.5 ,18.3 ,18.2 ,18.6 ,18.8 ,16.1 ,175.6 ,12.0 ,12.4 ,20.9 ,4.51 ,458,-,16.61 ,-,0.41 ,18.08 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.95E-05,4.1E+01,7.53E-03,3,14.9 ,26.50 ,ND,
2019/3/16 17:00,-1591,-1990,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.35 ,16.4 ,18.6 ,12.7 ,18.7 ,18.4 ,18.5 ,16.8 ,18.4 ,17.0 ,18.4 ,18.5 ,18.2 ,18.2 ,18.6 ,18.8 ,16.1 ,175.4 ,12.0 ,12.4 ,20.4 ,4.41 ,458,-,16.61 ,-,0.41 ,18.73 ,0.04 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.95E-05,4.1E+01,5.02E-03,3,14.9 ,26.21 ,ND,
2019/3/16 23:00,-1646,-2037,0.02 ,DS,19.0 ,16.8 ,18.4 ,16.7 ,0.34 ,16.4 ,18.5 ,12.6 ,18.7 ,18.3 ,18.5 ,16.8 ,18.4 ,17.0 ,18.3 ,18.4 ,18.2 ,18.2 ,18.5 ,18.7 ,16.1 ,175.7 ,12.0 ,12.4 ,20.3 ,4.35 ,460,-,16.64 ,-,0.41 ,18.11 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0068 ,1.96E-05,4.1E+01,1.75E-02,3,14.9 ,25.87 ,ND,
2019/3/17 5:00,-1660,-2049,0.02 ,DS,19.0 ,16.8 ,18.4 ,16.6 ,0.33 ,16.4 ,18.5 ,12.6 ,18.7 ,18.4 ,18.6 ,16.7 ,18.4 ,17.0 ,18.4 ,18.4 ,18.2 ,18.1 ,18.5 ,18.7 ,16.1 ,175.8 ,12.0 ,12.4 ,20.0 ,4.41 ,459,-,16.63 ,-,0.41 ,18.54 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.96E-05,4.1E+01,1.50E-02,3,15.0 ,25.51 ,ND,
2019/3/17 11:00,-1645,-2035,0.02 ,DS,19.0 ,16.7 ,18.4 ,16.6 ,0.34 ,16.3 ,18.6 ,12.6 ,18.6 ,18.3 ,18.5 ,16.6 ,18.3 ,16.9 ,18.3 ,18.4 ,18.2 ,18.1 ,18.6 ,18.7 ,16.1 ,175.9 ,12.0 ,12.4 ,19.5 ,4.25 ,459,-,16.63 ,-,0.41 ,18.21 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.94E-05,4.1E+01,1.00E-02,3,14.9 ,25.10 ,ND,
2019/3/17 17:00,-1626,-2021,0.02 ,DS,18.9 ,16.6 ,18.3 ,16.6 ,0.35 ,16.3 ,18.5 ,12.6 ,18.6 ,18.3 ,18.5 ,16.6 ,18.4 ,17.0 ,18.4 ,18.4 ,18.2 ,18.1 ,18.6 ,18.7 ,16.0 ,175.7 ,12.0 ,12.4 ,19.2 ,4.22 ,498,-,17.20 ,-,0.45 ,18.65 ,0.04 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.94E-05,4.1E+01,1.00E-02,3,14.9 ,24.81 ,ND,
2019/3/17 23:00,-1683,-2064,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.6 ,0.34 ,16.3 ,18.5 ,12.6 ,18.6 ,18.3 ,18.5 ,16.6 ,18.3 ,16.9 ,18.3 ,18.4 ,18.1 ,18.1 ,18.5 ,18.7 ,16.0 ,175.9 ,12.0 ,12.4 ,19.1 ,4.17 ,498,-,17.20 ,-,0.45 ,17.76 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.95E-05,4.1E+01,7.53E-03,3,15.0 ,24.54 ,ND,
2019/3/18 5:00,-1715,-2073,0.02 ,DS,19.0 ,16.7 ,18.3 ,16.6 ,0.34 ,16.3 ,18.5 ,12.6 ,18.6 ,18.3 ,18.5 ,16.6 ,18.3 ,16.9 ,18.3 ,18.4 ,18.1 ,18.1 ,18.5 ,18.7 ,16.0 ,176.1 ,12.0 ,12.4 ,18.8 ,4.12 ,498,-,17.20 ,-,0.45 ,18.04 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.95E-05,4.1E+01,7.53E-03,3,15.0 ,24.18 ,ND,
2019/3/18 11:00,-1720,-2068,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.6 ,0.36 ,16.3 ,18.5 ,12.5 ,18.6 ,18.3 ,18.5 ,16.6 ,18.3 ,16.9 ,18.3 ,18.4 ,18.2 ,18.1 ,18.5 ,18.7 ,16.1 ,176.4 ,12.0 ,12.4 ,18.5 ,4.15 ,499,-,17.21 ,-,0.45 ,-,-,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0086 ,-,-,-,3,14.9 ,23.80 ,ND,
2019/3/18 17:00,-1679,-2058,0.02 ,DS,18.9 ,16.6 ,18.3 ,16.6 ,0.35 ,16.3 ,18.5 ,12.5 ,18.6 ,18.3 ,18.5 ,16.5 ,18.3 ,16.9 ,18.3 ,18.4 ,18.1 ,18.1 ,18.5 ,18.7 ,16.0 ,176.2 ,12.0 ,12.4 ,18.3 ,4.15 ,499,-,17.21 ,-,0.45 ,18.27 ,0.05 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0093 ,1.49E-05,4.1E+01,1.25E-02,3,15.0 ,23.52 ,ND,
