,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,note
2019/3/18 23:00,-1662,-2051,0.02 ,DS,18.9 ,16.6 ,18.3 ,16.6 ,0.35 ,16.3 ,18.5 ,12.5 ,18.6 ,18.3 ,18.5 ,16.5 ,18.3 ,16.9 ,18.3 ,18.4 ,18.1 ,18.1 ,18.5 ,18.7 ,16.1 ,176.1 ,12.0 ,12.4 ,18.2 ,4.25 ,499,-,17.21 ,-,0.45 ,17.57 ,0.05 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.49E-05,4.1E+01,7.53E-03,3,14.9 ,23.29 ,ND,
2019/3/19 5:00,-1638,-2039,0.03 ,DS,18.9 ,16.6 ,18.3 ,16.6 ,0.36 ,16.3 ,18.4 ,12.6 ,18.5 ,18.3 ,18.5 ,16.5 ,18.3 ,16.9 ,18.3 ,18.4 ,18.2 ,18.1 ,18.5 ,18.7 ,16.0 ,175.9 ,12.0 ,12.4 ,18.3 ,4.22 ,499,-,17.21 ,-,0.45 ,18.31 ,0.05 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.53E-05,4.1E+01,ND,3,15.0 ,23.01 ,ND,
2019/3/19 11:00,-1628,-2030,0.02 ,DS,18.8 ,16.5 ,18.3 ,16.5 ,0.36 ,16.3 ,18.4 ,12.6 ,18.5 ,18.3 ,18.5 ,16.5 ,18.3 ,16.9 ,18.3 ,18.4 ,18.2 ,18.1 ,18.5 ,18.6 ,16.0 ,175.9 ,12.0 ,12.4 ,18.1 ,4.06 ,499,-,17.21 ,-,0.45 ,17.88 ,0.05 ,0.01 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0088 ,1.53E-05,4.1E+01,7.53E-03,3,15.0 ,22.82 ,ND,
2019/3/19 17:00,-1594,-2002,0.02 ,DS,18.8 ,16.6 ,18.3 ,16.5 ,0.36 ,16.3 ,18.5 ,12.6 ,18.5 ,18.3 ,18.5 ,16.6 ,18.3 ,16.9 ,18.3 ,18.3 ,18.1 ,18.1 ,18.5 ,18.6 ,16.0 ,175.7 ,12.0 ,12.4 ,18.1 ,3.99 ,499,-,17.21 ,-,0.45 ,17.94 ,0.04 ,0.03 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.54E-05,4.1E+01,5.02E-03,3,15.0 ,22.66 ,ND,
2019/3/19 23:00,-1627,-2030,0.02 ,DS,18.8 ,16.6 ,18.3 ,16.6 ,0.35 ,16.3 ,18.4 ,12.7 ,18.6 ,18.2 ,18.4 ,16.6 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.1 ,18.5 ,18.6 ,16.0 ,175.7 ,12.0 ,12.4 ,18.3 ,3.99 ,499,-,17.21 ,-,0.45 ,18.79 ,0.04 ,0.03 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.1E+01,5.02E-03,3,15.1 ,22.47 ,ND,
2019/3/20 5:00,-1643,-2043,0.02 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.35 ,16.3 ,18.4 ,12.6 ,18.5 ,18.2 ,18.4 ,16.6 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.0 ,175.8 ,12.0 ,12.3 ,18.2 ,4.19 ,499,-,17.21 ,-,0.45 ,17.82 ,0.04 ,0.03 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.1E+01,ND,3,15.1 ,22.24 ,ND,
2019/3/20 11:00,-1650,-2048,0.02 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.35 ,16.3 ,18.4 ,12.7 ,18.5 ,18.3 ,18.5 ,16.6 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.0 ,176.0 ,12.0 ,12.3 ,18.1 ,4.12 ,499,-,17.21 ,-,0.45 ,17.27 ,0.04 ,0.03 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.54E-05,4.1E+01,7.53E-03,3,15.1 ,45.19 ,ND,
2019/3/20 17:00,-1630,-2030,0.03 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.35 ,16.3 ,18.4 ,12.7 ,18.5 ,18.2 ,18.4 ,16.6 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.0 ,175.9 ,12.0 ,12.3 ,18.4 ,4.12 ,499,-,17.21 ,-,0.45 ,18.16 ,0.04 ,0.03 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.1E+01,7.53E-03,3,15.1 ,45.06 ,ND,
2019/3/20 23:00,-1620,-2021,0.02 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.35 ,16.3 ,18.4 ,12.8 ,18.5 ,18.2 ,18.4 ,16.6 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.5 ,18.6 ,16.0 ,175.8 ,12.0 ,12.4 ,18.5 ,4.06 ,499,-,17.21 ,-,0.45 ,17.43 ,0.04 ,0.03 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.54E-05,4.1E+01,1.25E-02,3,15.1 ,44.94 ,ND,
2019/3/21 5:00,-1576,-1982,0.03 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.36 ,16.3 ,18.4 ,12.8 ,18.5 ,18.2 ,18.4 ,16.7 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.1 ,175.6 ,12.0 ,12.4 ,18.6 ,4.09 ,499,-,17.21 ,-,0.45 ,17.39 ,0.04 ,0.02 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.54E-05,4.1E+01,1.50E-02,3,15.2 ,44.79 ,ND,
2019/3/21 11:00,-1514,-1928,0.02 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.36 ,16.3 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,16.8 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.1 ,175.3 ,11.9 ,12.3 ,18.8 ,4.09 ,499,-,17.21 ,-,0.45 ,18.78 ,0.03 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0089 ,1.54E-05,4.1E+01,2.51E-03,3,15.3 ,44.70 ,ND,
2019/3/21 17:00,-1447,-1869,0.02 ,DS,18.8 ,16.5 ,18.2 ,16.6 ,0.35 ,16.3 ,18.4 ,12.9 ,18.6 ,18.2 ,18.4 ,16.8 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.3 ,18.6 ,16.1 ,174.8 ,12.0 ,12.3 ,19.1 ,4.89 ,498,-,17.20 ,-,0.45 ,17.70 ,0.03 ,0.01 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.1E+01,2.51E-03,3,15.4 ,44.68 ,ND,
2019/3/21 23:00,-1457,-1876,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.35 ,16.3 ,18.4 ,12.9 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,16.9 ,18.2 ,18.3 ,18.0 ,18.0 ,18.3 ,18.6 ,16.1 ,174.6 ,12.0 ,12.3 ,19.5 ,4.89 ,498,-,17.20 ,-,0.45 ,18.58 ,0.03 ,0.02 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.55E-05,4.1E+01,5.02E-03,3,15.4 ,44.61 ,ND,
2019/3/22 5:00,-1458,-1870,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.36 ,16.3 ,18.4 ,12.9 ,18.7 ,18.2 ,18.4 ,17.0 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.3 ,18.7 ,16.1 ,174.5 ,11.9 ,12.3 ,19.8 ,4.92 ,498,-,17.20 ,-,0.45 ,18.90 ,0.03 ,0.02 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.1E+01,1.50E-02,3,15.4 ,44.60 ,ND,
2019/3/22 11:00,-1479,-1886,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.38 ,16.3 ,18.4 ,12.9 ,18.7 ,18.2 ,18.4 ,17.0 ,18.3 ,16.9 ,18.2 ,18.2 ,18.1 ,18.0 ,18.3 ,18.5 ,16.1 ,174.6 ,12.0 ,12.4 ,20.0 ,5.03 ,498,-,17.20 ,-,0.45 ,-,-,-,0.74 ,0.47 ,0.01 ,0.01 ,0.0070 ,-,-,-,3,15.5 ,44.40 ,ND,
2019/3/22 17:00,-1526,-1924,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.35 ,16.4 ,18.4 ,12.9 ,18.7 ,18.2 ,18.4 ,17.1 ,18.3 ,17.0 ,18.2 ,18.3 ,18.1 ,18.0 ,18.3 ,18.6 ,16.1 ,174.8 ,12.0 ,12.3 ,20.2 ,4.89 ,498,-,17.20 ,-,0.45 ,17.68 ,0.09 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0065 ,1.52E-05,4.1E+01,1.00E-02,3,15.5 ,44.23 ,ND,
2019/3/22 23:00,-1576,-1966,0.02 ,DS,18.9 ,16.6 ,18.2 ,16.7 ,0.35 ,16.3 ,18.4 ,13.0 ,18.7 ,18.2 ,18.4 ,17.1 ,18.3 ,16.9 ,18.2 ,18.2 ,17.9 ,18.0 ,18.3 ,18.6 ,16.1 ,175.1 ,11.9 ,12.3 ,20.2 ,5.03 ,498,-,17.20 ,-,0.45 ,16.82 ,0.10 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0070 ,1.52E-05,4.1E+01,1.00E-02,3,15.6 ,43.95 ,ND,
2019/3/23 5:00,-1600,-1986,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.35 ,16.3 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,17.0 ,18.3 ,16.9 ,18.2 ,18.3 ,17.9 ,18.0 ,18.3 ,18.6 ,16.1 ,175.3 ,12.0 ,12.3 ,19.8 ,4.89 ,498,-,17.20 ,-,0.45 ,17.10 ,0.10 ,0.09 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.53E-05,4.1E+01,7.53E-03,3,15.6 ,43.64 ,ND,
2019/3/23 11:00,-1600,-1985,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.35 ,16.3 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,16.9 ,18.2 ,18.3 ,18.0 ,18.0 ,18.4 ,18.6 ,16.1 ,175.4 ,12.0 ,12.3 ,19.6 ,4.73 ,498,-,17.20 ,-,0.45 ,16.91 ,0.10 ,0.09 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.53E-05,4.1E+01,1.00E-02,3,15.6 ,43.25 ,ND,
2019/3/23 17:00,-1575,-1962,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.35 ,16.3 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,17.0 ,18.2 ,18.3 ,17.9 ,18.0 ,18.4 ,18.6 ,16.1 ,175.3 ,11.9 ,12.3 ,19.1 ,4.56 ,498,-,17.20 ,-,0.45 ,17.30 ,0.10 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0074 ,1.54E-05,4.1E+01,1.00E-02,3,15.6 ,42.91 ,ND,
2019/3/23 23:00,-1602,-1983,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.35 ,16.4 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,17.0 ,18.3 ,17.0 ,18.2 ,18.3 ,17.9 ,18.0 ,18.3 ,18.6 ,16.1 ,175.3 ,11.9 ,12.3 ,19.0 ,4.87 ,498,-,17.20 ,-,0.45 ,17.12 ,0.10 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.54E-05,4.1E+01,1.25E-02,3,15.5 ,42.56 ,ND,
2019/3/24 5:00,-1603,-1982,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.33 ,16.3 ,18.4 ,12.7 ,18.6 ,18.2 ,18.4 ,17.0 ,18.3 ,16.9 ,18.2 ,18.3 ,17.9 ,18.0 ,18.3 ,18.6 ,16.1 ,175.3 ,11.9 ,12.3 ,18.6 ,4.55 ,498,-,17.20 ,-,0.45 ,17.28 ,0.10 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.1E+01,1.25E-02,3,15.5 ,42.07 ,ND,
2019/3/24 11:00,-1609,-1992,0.02 ,DS,18.8 ,16.6 ,18.3 ,16.7 ,0.35 ,16.4 ,18.4 ,12.6 ,18.6 ,18.2 ,18.4 ,17.0 ,18.3 ,17.0 ,18.2 ,18.3 ,18.0 ,18.1 ,18.4 ,18.6 ,16.1 ,175.4 ,11.9 ,12.3 ,18.3 ,4.50 ,498,-,17.20 ,-,0.45 ,16.59 ,0.10 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.1E+01,1.75E-02,3,15.6 ,41.69 ,ND,
2019/3/24 17:00,-1633,-2011,0.02 ,DS,18.8 ,16.6 ,18.3 ,16.7 ,0.35 ,16.4 ,18.4 ,12.6 ,18.6 ,18.2 ,18.4 ,17.0 ,18.3 ,17.0 ,18.2 ,18.3 ,18.0 ,18.0 ,18.3 ,18.6 ,16.1 ,175.5 ,11.9 ,12.3 ,18.1 ,4.44 ,498,-,17.20 ,-,0.45 ,16.98 ,0.10 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0080 ,1.54E-05,4.1E+01,7.53E-03,3,15.4 ,41.20 ,ND,
2019/3/24 23:00,-1672,-2043,0.02 ,DS,18.9 ,16.7 ,18.3 ,16.7 ,0.35 ,16.3 ,18.4 ,12.7 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,16.9 ,18.2 ,18.3 ,17.9 ,18.0 ,18.4 ,18.6 ,16.1 ,175.8 ,11.9 ,12.3 ,17.9 ,4.57 ,498,-,17.20 ,-,0.45 ,16.96 ,0.10 ,0.09 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.1E+01,1.50E-02,3,15.6 ,40.82 ,ND,
2019/3/25 5:00,-1663,-2034,0.02 ,DS,18.9 ,16.6 ,18.3 ,16.7 ,0.35 ,16.4 ,18.4 ,12.6 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,17.0 ,18.3 ,18.3 ,18.0 ,18.0 ,18.4 ,18.7 ,16.1 ,175.9 ,11.9 ,12.3 ,17.6 ,4.34 ,498,-,17.20 ,-,0.45 ,16.32 ,0.10 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.1E+01,1.25E-02,3,15.5 ,40.41 ,ND,
2019/3/25 11:00,-1636,-2011,0.03 ,DS,18.8 ,16.6 ,18.3 ,16.7 ,0.35 ,16.4 ,18.4 ,12.6 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.1 ,18.4 ,18.6 ,16.1 ,175.9 ,11.9 ,12.3 ,17.4 ,4.37 ,499,-,17.21 ,-,0.45 ,17.63 ,0.10 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.1E+01,7.53E-03,3,15.5 ,40.04 ,ND,
2019/3/25 17:00,-1613,-1994,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.35 ,16.3 ,18.4 ,12.7 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,16.9 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.1 ,175.7 ,11.9 ,12.3 ,17.4 ,4.34 ,499,-,17.21 ,-,0.45 ,17.55 ,0.08 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0067 ,1.54E-05,4.1E+01,2.51E-03,3,15.6 ,39.81 ,ND,
2019/3/25 23:00,-1621,-2001,0.02 ,DS,18.8 ,16.6 ,18.3 ,16.8 ,0.35 ,16.3 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,16.9 ,18.3 ,17.0 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.1 ,175.8 ,11.9 ,12.3 ,17.4 ,4.44 ,499,-,17.21 ,-,0.45 ,18.10 ,0.08 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0091 ,1.54E-05,4.1E+01,1.75E-02,3,15.6 ,39.53 ,ND,
2019/3/26 5:00,-1610,-1991,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.36 ,16.3 ,18.4 ,12.8 ,18.6 ,18.2 ,18.4 ,17.0 ,18.3 ,17.0 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.1 ,175.9 ,11.9 ,12.3 ,17.4 ,4.42 ,499,-,17.21 ,-,0.45 ,17.37 ,0.08 ,0.07 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.53E-05,4.1E+01,1.75E-02,3,15.6 ,39.00 ,ND,
2019/3/26 11:00,-1567,-1953,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.36 ,16.3 ,18.4 ,12.8 ,18.7 ,18.2 ,18.4 ,17.1 ,18.3 ,17.0 ,18.2 ,18.3 ,18.1 ,18.0 ,18.4 ,18.6 ,16.1 ,175.9 ,11.9 ,12.3 ,17.5 ,4.34 ,499,-,17.21 ,-,0.45 ,17.09 ,0.07 ,0.07 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.53E-05,4.1E+01,1.25E-02,3,15.6 ,38.73 ,2.62E-07,
2019/3/26 17:00,-1515,-1908,0.02 ,DS,18.8 ,16.6 ,18.3 ,16.7 ,0.35 ,16.3 ,18.4 ,12.9 ,18.7 ,18.2 ,18.4 ,17.1 ,18.3 ,17.0 ,18.2 ,18.3 ,18.0 ,18.0 ,18.4 ,18.6 ,16.1 ,175.5 ,11.9 ,12.3 ,17.8 ,4.57 ,499,-,17.21 ,-,0.45 ,17.46 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.53E-05,4.1E+01,7.53E-03,3,15.6 ,38.59 ,ND,
2019/3/26 23:00,-1559,-1947,0.03 ,DS,18.8 ,16.6 ,18.2 ,16.7 ,0.36 ,16.3 ,18.3 ,12.9 ,18.7 ,18.2 ,18.4 ,17.2 ,18.3 ,17.0 ,18.1 ,18.2 ,18.0 ,18.0 ,18.3 ,18.6 ,16.1 ,175.6 ,11.9 ,12.3 ,17.9 ,4.44 ,499,-,17.21 ,-,0.45 ,16.51 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.53E-05,4.1E+01,5.02E-03,3,15.6 ,38.37 ,ND,
2019/3/27 5:00,-1594,-1976,0.03 ,DS,18.9 ,16.7 ,18.3 ,16.6 ,0.36 ,16.3 ,18.3 ,12.9 ,18.7 ,18.2 ,18.4 ,17.1 ,18.3 ,16.9 ,18.1 ,18.2 ,17.9 ,17.9 ,18.3 ,18.5 ,16.1 ,176.0 ,11.9 ,12.3 ,17.9 ,4.31 ,499,-,17.21 ,-,0.45 ,17.56 ,0.08 ,0.09 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0091 ,1.53E-05,4.1E+01,1.50E-02,3,15.6 ,38.02 ,ND,
2019/3/27 11:00,-1583,-1964,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.6 ,0.35 ,16.3 ,18.3 ,12.8 ,18.6 ,18.2 ,18.4 ,17.1 ,18.2 ,16.9 ,18.1 ,18.2 ,18.0 ,17.9 ,18.2 ,18.6 ,16.1 ,176.2 ,11.9 ,12.3 ,17.9 ,4.55 ,499,-,17.21 ,-,0.45 ,16.15 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.53E-05,4.1E+01,1.00E-02,3,15.7 ,37.63 ,ND,
2019/3/27 17:00,-1535,-1923,0.02 ,DS,18.7 ,16.6 ,18.2 ,16.6 ,0.36 ,16.3 ,18.3 ,12.8 ,18.7 ,18.2 ,18.3 ,17.1 ,18.2 ,16.9 ,18.1 ,18.2 ,18.0 ,17.9 ,18.2 ,18.5 ,16.1 ,176.2 ,11.9 ,12.3 ,17.9 ,4.34 ,499,-,17.21 ,-,0.45 ,16.93 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.1E+01,1.00E-02,3,15.7 ,37.35 ,ND,
2019/3/27 23:00,-1486,-1879,0.02 ,DS,18.7 ,16.6 ,18.2 ,16.6 ,0.36 ,16.3 ,18.3 ,12.8 ,18.6 ,18.2 ,18.3 ,17.1 ,18.2 ,17.0 ,18.1 ,18.2 ,18.1 ,17.9 ,18.2 ,18.5 ,16.1 ,176.0 ,11.9 ,12.3 ,18.2 ,4.28 ,499,-,17.21 ,-,0.45 ,17.34 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.54E-05,4.1E+01,1.75E-02,3,15.6 ,37.14 ,ND,
2019/3/28 5:00,-1514,-1900,0.02 ,DS,18.8 ,16.6 ,18.2 ,16.6 ,0.36 ,16.3 ,18.3 ,12.7 ,18.6 ,18.1 ,18.3 ,17.1 ,18.2 ,16.9 ,18.1 ,18.2 ,18.0 ,17.9 ,18.2 ,18.5 ,16.1 ,176.0 ,11.9 ,12.3 ,18.2 ,4.42 ,499,-,17.21 ,-,0.45 ,17.28 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0089 ,1.54E-05,4.1E+01,1.75E-02,3,15.7 ,36.94 ,ND,
2019/3/28 11:00,-1535,-1918,0.02 ,DS,18.7 ,16.6 ,18.2 ,16.6 ,0.37 ,16.3 ,18.3 ,12.6 ,18.6 ,18.1 ,18.3 ,17.1 ,18.2 ,16.9 ,18.1 ,18.2 ,18.0 ,17.9 ,18.2 ,18.5 ,16.1 ,176.5 ,11.9 ,12.3 ,18.1 ,4.15 ,499,-,17.21 ,-,0.45 ,17.14 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.0E+01,2.51E-03,3,15.7 ,36.71 ,ND,
2019/3/28 17:00,-1570,-1946,0.02 ,DS,18.7 ,16.6 ,18.1 ,16.6 ,0.36 ,16.3 ,18.3 ,12.6 ,18.6 ,18.1 ,18.3 ,17.0 ,18.2 ,16.8 ,18.0 ,18.1 ,17.9 ,17.8 ,18.2 ,18.5 ,16.1 ,176.8 ,11.9 ,12.3 ,18.1 ,2.62 ,499,-,17.21 ,-,0.45 ,16.93 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.53E-05,4.0E+01,1.25E-02,3,15.8 ,36.30 ,ND,
2019/3/28 23:00,-1632,-1995,0.02 ,DS,18.7 ,16.6 ,18.2 ,16.5 ,0.36 ,16.3 ,18.2 ,12.6 ,18.6 ,18.1 ,18.2 ,17.1 ,18.1 ,16.8 ,18.0 ,18.1 ,17.9 ,17.8 ,18.2 ,18.4 ,16.1 ,177.4 ,11.9 ,12.3 ,18.2 ,2.55 ,499,-,17.21 ,-,0.45 ,17.20 ,0.08 ,0.09 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0090 ,1.53E-05,4.1E+01,1.00E-02,3,15.7 ,35.94 ,ND,
2019/3/29 5:00,-1648,-2004,0.02 ,DS,18.7 ,16.6 ,18.1 ,16.5 ,0.35 ,16.2 ,18.2 ,12.4 ,18.5 ,18.1 ,18.2 ,17.1 ,18.1 ,16.8 ,18.0 ,18.1 ,18.0 ,17.8 ,18.2 ,18.4 ,16.0 ,177.7 ,11.9 ,12.3 ,17.9 ,2.52 ,499,-,17.21 ,-,0.45 ,17.50 ,0.08 ,0.09 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0087 ,1.54E-05,4.1E+01,5.02E-03,3,15.7 ,35.49 ,ND,
2019/3/29 11:00,-1658,-2013,0.02 ,DS,18.7 ,16.6 ,18.1 ,16.5 ,0.35 ,16.2 ,18.2 ,12.4 ,18.5 ,18.1 ,18.2 ,17.1 ,18.1 ,16.8 ,18.0 ,18.1 ,18.0 ,17.8 ,18.2 ,18.4 ,16.0 ,178.1 ,11.9 ,12.3 ,17.6 ,2.42 ,499,,17.21 ,-,0.45 ,17.32 ,0.07 ,0.09 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.54E-05,4.1E+01,1.00E-02,3,15.7 ,35.02 ,ND,
2019/3/29 17:00,-1651,-2006,0.02 ,DS,18.7 ,16.6 ,18.1 ,16.5 ,0.36 ,16.1 ,18.2 ,12.3 ,18.5 ,18.1 ,18.2 ,17.1 ,18.1 ,16.7 ,17.9 ,18.1 ,17.9 ,17.8 ,18.2 ,18.4 ,16.0 ,178.1 ,11.8 ,12.3 ,17.4 ,2.49 ,499,-,17.21 ,-,0.45 ,17.44 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.53E-05,4.1E+01,5.02E-03,3,15.7 ,34.59 ,ND,
2019/3/29 23:00,-1670,-2021,0.03 ,DS,18.7 ,16.6 ,18.1 ,16.5 ,0.36 ,16.1 ,18.2 ,12.3 ,18.5 ,18.1 ,18.2 ,17.1 ,18.1 ,16.7 ,17.9 ,18.1 ,17.9 ,17.8 ,18.2 ,18.4 ,16.0 ,178.4 ,11.9 ,12.3 ,17.3 ,2.42 ,499,-,17.21 ,-,0.45 ,17.22 ,0.08 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.53E-05,4.1E+01,7.53E-03,3,15.7 ,34.15 ,ND,
2019/3/30 5:00,-1676,-2023,0.02 ,DS,18.6 ,16.6 ,18.1 ,16.5 ,0.34 ,16.1 ,18.1 ,12.4 ,18.4 ,18.0 ,18.2 ,17.0 ,18.1 ,16.7 ,17.9 ,18.0 ,17.9 ,17.8 ,18.1 ,18.4 ,16.0 ,178.6 ,11.8 ,12.3 ,17.2 ,2.46 ,499,-,17.21 ,-,0.45 ,16.88 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.53E-05,4.1E+01,1.75E-02,3,15.7 ,33.82 ,ND,
2019/3/30 11:00,-1665,-2009,0.02 ,DS,18.6 ,16.6 ,18.1 ,16.5 ,0.35 ,16.1 ,18.1 ,12.4 ,18.4 ,18.0 ,18.2 ,17.0 ,18.1 ,16.7 ,17.9 ,18.0 ,17.9 ,17.7 ,18.1 ,18.3 ,15.9 ,178.8 ,11.9 ,12.3 ,16.9 ,2.36 ,499,-,17.21 ,-,0.45 ,17.16 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0078 ,1.53E-05,4.1E+01,5.02E-03,3,15.6 ,33.51 ,ND,
2019/3/30 17:00,-1596,-1950,0.02 ,DS,18.6 ,16.6 ,18.1 ,16.4 ,0.34 ,16.1 ,18.1 ,12.3 ,18.4 ,18.0 ,18.1 ,17.0 ,18.0 ,16.7 ,17.8 ,18.0 ,17.9 ,17.7 ,18.1 ,18.3 ,15.9 ,178.5 ,11.8 ,12.3 ,16.7 ,2.39 ,499,-,17.21 ,-,0.45 ,16.84 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.53E-05,4.1E+01,1.00E-02,3,15.7 ,33.22 ,ND,
2019/3/30 23:00,-1589,-1942,0.02 ,DS,18.6 ,16.6 ,18.0 ,16.4 ,0.35 ,16.1 ,18.1 ,12.3 ,18.4 ,18.0 ,18.1 ,17.0 ,18.0 ,16.7 ,17.8 ,18.0 ,17.9 ,17.7 ,18.1 ,18.3 ,15.9 ,178.4 ,11.8 ,12.3 ,16.4 ,2.39 ,499,-,17.21 ,-,0.45 ,17.23 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0085 ,1.53E-05,4.1E+01,2.01E-02,3,15.6 ,32.92 ,ND,
2019/3/31 5:00,-1549,-1906,0.02 ,DS,18.6 ,16.6 ,18.0 ,16.4 ,0.34 ,16.1 ,18.1 ,12.3 ,18.3 ,17.9 ,18.1 ,17.0 ,18.0 ,16.6 ,17.8 ,17.9 ,17.9 ,17.7 ,18.0 ,18.3 ,15.9 ,178.2 ,11.8 ,12.3 ,16.3 ,2.23 ,499,-,17.21 ,-,0.45 ,16.83 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.52E-05,4.1E+01,1.00E-02,3,15.6 ,32.59 ,ND,
2019/3/31 11:00,-1544,-1899,0.03 ,DS,18.5 ,16.5 ,18.0 ,16.3 ,0.34 ,16.0 ,18.0 ,12.3 ,18.3 ,17.9 ,18.1 ,17.0 ,18.0 ,16.6 ,17.8 ,17.9 ,17.9 ,17.6 ,18.0 ,18.2 ,15.9 ,178.2 ,11.8 ,12.3 ,16.0 ,2.23 ,499,-,17.21 ,-,0.45 ,17.09 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.52E-05,4.1E+01,7.53E-03,3,15.7 ,32.24 ,ND,
2019/3/31 17:00,-1546,-1900,0.03 ,DS,18.6 ,16.5 ,18.0 ,16.3 ,0.34 ,16.0 ,18.0 ,12.3 ,18.3 ,17.9 ,18.1 ,17.0 ,17.9 ,16.6 ,17.7 ,17.9 ,17.9 ,17.6 ,18.0 ,18.2 ,16.1 ,178.3 ,11.8 ,12.3 ,15.9 ,2.23 ,499,-,17.21 ,-,0.45 ,17.24 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.54E-05,4.1E+01,7.53E-03,3,15.6 ,31.94 ,ND,
2019/3/31 23:00,-1594,-1937,0.02 ,DS,18.5 ,16.5 ,17.9 ,16.3 ,0.34 ,16.0 ,18.0 ,12.3 ,18.2 ,17.9 ,18.1 ,16.9 ,17.9 ,16.6 ,17.7 ,17.9 ,17.9 ,17.6 ,18.0 ,18.2 ,16.1 ,178.6 ,11.8 ,12.3 ,15.9 ,2.20 ,499,-,17.21 ,-,0.45 ,16.48 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0084 ,1.54E-05,4.1E+01,5.02E-03,3,15.6 ,31.66 ,ND,
2019/4/1 5:00,-1615,-1951,0.03 ,DS,18.5 ,16.5 ,17.9 ,16.3 ,0.35 ,16.0 ,17.9 ,12.3 ,18.2 ,17.8 ,18.0 ,16.9 ,17.9 ,16.6 ,17.7 ,17.8 ,17.8 ,17.6 ,18.0 ,18.2 ,16.1 ,178.9 ,11.8 ,12.3 ,15.9 ,2.36 ,499,-,17.21 ,-,0.45 ,17.41 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0070 ,1.53E-05,4.1E+01,1.75E-02,3,15.6 ,31.30 ,ND,
2019/4/1 11:00,-1625,-1959,0.03 ,DS,18.4 ,16.5 ,17.9 ,16.3 ,0.35 ,16.0 ,17.9 ,12.3 ,18.2 ,17.8 ,18.0 ,16.9 ,17.9 ,16.6 ,17.7 ,17.8 ,17.8 ,17.5 ,18.0 ,18.2 ,16.2 ,179.2 ,11.8 ,12.2 ,15.8 ,2.10 ,499,-,17.21 ,-,0.45 ,17.51 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0070 ,1.53E-05,4.1E+01,1.00E-02,3,15.6 ,31.02 ,ND,
2019/4/1 17:00,-1623,-1956,0.03 ,DS,18.4 ,16.5 ,17.9 ,16.3 ,0.34 ,16.0 ,17.9 ,12.4 ,18.1 ,17.8 ,18.0 ,16.9 ,17.8 ,16.5 ,17.6 ,17.8 ,17.8 ,17.5 ,17.9 ,18.1 ,16.3 ,179.2 ,11.8 ,12.2 ,15.8 ,4.13 ,499,-,17.21 ,-,0.45 ,17.27 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0100 ,1.53E-05,4.1E+01,1.50E-02,3,15.6 ,30.69 ,ND,
2019/4/1 23:00,-1632,-1962,0.02 ,DS,18.4 ,16.5 ,17.9 ,16.3 ,0.34 ,16.0 ,17.9 ,12.3 ,18.1 ,17.8 ,17.9 ,16.8 ,17.8 ,16.5 ,17.6 ,17.8 ,17.8 ,17.5 ,17.9 ,18.1 ,16.4 ,179.3 ,11.8 ,12.3 ,15.8 ,4.10 ,499,-,17.21 ,-,0.45 ,17.09 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.53E-05,4.1E+01,1.00E-02,3,15.5 ,30.41 ,ND,
2019/4/2 5:00,-1643,-1970,0.02 ,DS,18.4 ,16.5 ,17.8 ,16.3 ,0.34 ,15.9 ,17.8 ,12.3 ,18.1 ,17.8 ,17.9 ,16.8 ,17.8 ,16.5 ,17.6 ,17.8 ,17.8 ,17.5 ,17.9 ,18.1 ,16.4 ,179.4 ,11.8 ,12.3 ,15.7 ,4.26 ,499,-,17.21 ,-,0.45 ,16.89 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0082 ,1.52E-05,4.2E+01,2.01E-02,3,15.6 ,30.07 ,ND,
2019/4/2 11:00,-1632,-1959,0.03 ,DS,18.4 ,16.4 ,17.8 ,16.3 ,0.35 ,15.9 ,17.8 ,12.2 ,18.1 ,17.7 ,17.9 ,16.8 ,17.8 ,16.5 ,17.5 ,17.7 ,17.8 ,17.4 ,17.8 ,18.1 ,16.5 ,179.5 ,11.8 ,12.2 ,15.6 ,4.13 ,499,-,17.21 ,-,0.45 ,17.22 ,0.07 ,0.07 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0072 ,1.52E-05,4.2E+01,2.51E-02,3,15.6 ,29.66 ,ND,
2019/4/2 17:00,-1645,-1969,0.02 ,DS,18.3 ,16.3 ,17.8 ,16.2 ,0.34 ,15.9 ,17.8 ,12.1 ,18.1 ,17.7 ,17.9 ,16.8 ,17.8 ,16.5 ,17.5 ,17.7 ,17.8 ,17.4 ,17.8 ,18.1 ,16.6 ,179.6 ,11.8 ,12.2 ,15.4 ,4.13 ,499,-,17.21 ,-,0.45 ,16.98 ,0.07 ,0.08 ,0.73 ,0.47 ,0.01 ,0.01 ,0.0069 ,1.54E-05,4.1E+01,1.25E-02,3,15.5 ,29.30 ,ND,
2019/4/2 23:00,-1670,-1987,0.03 ,DS,18.3 ,16.4 ,17.8 ,16.2 ,0.34 ,15.9 ,17.8 ,12.1 ,18.0 ,17.7 ,17.8 ,16.8 ,17.7 ,16.5 ,17.5 ,17.7 ,17.7 ,17.4 ,17.8 ,18.0 ,16.7 ,179.8 ,11.8 ,12.2 ,15.4 ,4.02 ,499,-,17.21 ,-,0.45 ,16.74 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0075 ,1.54E-05,4.1E+01,1.50E-02,3,15.5 ,28.81 ,ND,
2019/4/3 5:00,-1678,-1994,0.03 ,DS,18.3 ,16.3 ,17.8 ,16.1 ,0.33 ,15.8 ,17.7 ,12.1 ,18.0 ,17.7 ,17.8 ,16.7 ,17.7 ,16.4 ,17.5 ,17.6 ,17.7 ,17.4 ,17.8 ,18.0 ,17.0 ,180.0 ,11.8 ,12.2 ,15.2 ,4.10 ,499,-,17.21 ,-,0.45 ,17.38 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.2E+01,1.25E-02,3,15.5 ,28.41 ,ND,
2019/4/3 11:00,-1670,-1986,0.03 ,DS,18.1 ,16.3 ,17.7 ,16.1 ,0.34 ,15.8 ,17.7 ,12.0 ,18.0 ,17.6 ,17.8 ,16.7 ,17.7 ,16.4 ,17.5 ,17.6 ,17.8 ,17.3 ,17.7 ,18.0 ,17.2 ,180.1 ,11.8 ,12.2 ,15.0 ,3.89 ,499,-,17.21 ,-,0.45 ,17.20 ,0.07 ,0.08 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0073 ,1.53E-05,4.1E+01,1.00E-02,3,15.5 ,27.99 ,ND,
2019/4/3 17:00,-1661,-1981,0.03 ,DS,18.1 ,16.2 ,17.7 ,16.1 ,0.34 ,15.8 ,17.7 ,12.0 ,17.9 ,17.6 ,17.8 ,16.7 ,17.7 ,16.4 ,17.4 ,17.6 ,17.7 ,17.3 ,17.7 ,17.9 ,17.5 ,180.1 ,11.8 ,12.2 ,14.9 ,3.97 ,498,-,17.20 ,-,0.45 ,16.32 ,0.07 ,0.06 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0086 ,1.46E-05,4.1E+01,2.51E-03,4,15.4 ,27.60 ,ND,
2019/4/3 23:00,-1679,-1996,0.03 ,DS,18.2 ,16.3 ,17.7 ,16.1 ,0.34 ,15.8 ,17.7 ,12.1 ,17.9 ,17.6 ,17.7 ,16.7 ,17.7 ,16.4 ,17.4 ,17.6 ,17.7 ,17.3 ,17.6 ,17.9 ,17.5 ,180.3 ,11.8 ,12.2 ,15.1 ,3.99 ,498,-,17.20 ,-,0.45 ,17.12 ,0.07 ,0.06 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0071 ,1.53E-05,4.1E+01,7.53E-03,4,15.4 ,27.18 ,ND,
2019/4/4 5:00,-1658,-1978,0.03 ,DS,18.1 ,16.2 ,17.6 ,16.1 ,0.35 ,15.7 ,17.6 ,12.1 ,17.9 ,17.6 ,17.7 ,16.7 ,17.6 ,16.3 ,17.4 ,17.5 ,17.6 ,17.2 ,17.6 ,17.9 ,17.7 ,180.3 ,11.8 ,12.2 ,15.2 ,3.97 ,499,-,17.21 ,-,0.45 ,17.06 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.53E-05,4.1E+01,1.00E-02,4,15.4 ,26.82 ,ND,
2019/4/4 11:00,-1628,-1956,0.03 ,DS,18.1 ,16.1 ,17.6 ,16.0 ,0.35 ,15.7 ,17.6 ,12.0 ,17.8 ,17.5 ,17.6 ,16.6 ,17.6 ,16.3 ,17.3 ,17.5 ,17.7 ,17.2 ,17.6 ,17.9 ,17.6 ,180.2 ,11.8 ,12.2 ,15.1 ,3.86 ,499,-,17.21 ,-,0.45 ,16.09 ,0.07 ,0.05 ,0.74 ,0.47 ,0.01 ,0.01 ,0.0083 ,1.52E-05,4.1E+01,1.00E-02,4,15.4 ,26.48 ,-,
2019/4/4 17:00,-1606,-1936,0.03 ,DS,18.1 ,16.1 ,17.5 ,16.0 ,0.35 ,15.7 ,17.6 ,12.1 ,17.8 ,17.5 ,17.6 ,16.6 ,17.5 ,16.3 ,17.3 ,17.5 ,17.6 ,17.2 ,17.6 ,17.8 ,17.6 ,180.1 ,11.8 ,12.2 ,15.3 ,3.89 ,499,-,17.21 ,-,0.45 ,17.30 ,0.07 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.52E-05,4.1E+01,1.25E-02,4,15.4 ,26.18 ,ND,
2019/4/4 23:00,-1589,-1921,0.02 ,DS,18.0 ,16.1 ,17.5 ,16.0 ,0.35 ,15.7 ,17.5 ,12.1 ,17.8 ,17.5 ,17.6 ,16.6 ,17.5 ,16.3 ,17.3 ,17.5 ,17.5 ,17.2 ,17.5 ,17.8 ,17.6 ,180.0 ,11.8 ,12.2 ,15.6 ,3.89 ,499,-,17.21 ,-,0.45 ,17.38 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.53E-05,4.1E+01,7.53E-03,4,15.4 ,25.92 ,ND,
2019/4/5 5:00,-1570,-1904,0.02 ,DS,17.9 ,16.1 ,17.5 ,16.0 ,0.35 ,15.6 ,17.5 ,12.1 ,17.7 ,17.5 ,17.6 ,16.5 ,17.5 ,16.3 ,17.3 ,17.4 ,17.6 ,17.1 ,17.5 ,17.8 ,17.6 ,179.9 ,11.8 ,12.2 ,15.8 ,3.94 ,499,-,17.21 ,-,0.45 ,16.73 ,0.06 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.53E-05,4.1E+01,5.02E-03,4,15.4 ,25.61 ,ND,
2019/4/5 11:00,-1523,-1864,0.02 ,DS,17.9 ,16.0 ,17.5 ,16.0 ,0.35 ,15.6 ,17.5 ,12.1 ,17.7 ,17.4 ,17.5 ,16.5 ,17.5 ,16.3 ,17.2 ,17.4 ,17.6 ,17.1 ,17.5 ,17.8 ,17.6 ,179.8 ,11.8 ,12.2 ,16.1 ,3.86 ,499,-,17.21 ,-,0.45 ,17.07 ,0.06 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.53E-05,4.1E+01,1.75E-02,4,15.6 ,25.29 ,ND,
2019/4/5 17:00,-1463,-1806,0.03 ,DS,17.9 ,16.0 ,17.4 ,16.0 ,0.36 ,15.6 ,17.4 ,12.2 ,17.7 ,17.4 ,17.5 ,16.4 ,17.5 ,16.3 ,17.2 ,17.4 ,17.5 ,17.1 ,17.5 ,17.8 ,17.6 ,179.3 ,11.8 ,12.2 ,16.6 ,3.89 ,499,-,17.21 ,-,0.45 ,16.52 ,0.06 ,0.04 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.53E-05,4.1E+01,1.25E-02,4,15.6 ,25.17 ,ND,
2019/4/5 23:00,-1525,-1854,0.03 ,DS,17.9 ,16.0 ,17.4 ,15.9 ,0.34 ,15.7 ,17.4 ,12.1 ,17.7 ,17.4 ,17.5 ,16.4 ,17.4 ,16.3 ,17.2 ,17.4 ,17.5 ,17.1 ,17.5 ,17.7 ,17.6 ,179.4 ,11.8 ,12.2 ,16.9 ,3.89 ,498,-,17.20 ,-,0.45 ,17.81 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0064 ,1.53E-05,4.1E+01,1.50E-02,4,15.5 ,24.74 ,ND,
2019/4/6 5:00,-1557,-1877,0.03 ,DS,17.8 ,16.0 ,17.4 ,16.0 ,0.36 ,15.7 ,17.4 ,12.2 ,17.7 ,17.4 ,17.5 ,16.4 ,17.4 ,16.3 ,17.2 ,17.4 ,17.6 ,17.1 ,17.4 ,17.7 ,17.6 ,179.7 ,11.8 ,12.2 ,17.2 ,3.89 ,499,-,17.21 ,-,0.45 ,16.94 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0088 ,1.53E-05,4.1E+01,1.75E-02,4,15.6 ,24.50 ,ND,
2019/4/6 11:00,-1577,-1889,0.02 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.35 ,15.7 ,17.4 ,12.1 ,17.7 ,17.4 ,17.5 ,16.4 ,17.4 ,16.3 ,17.2 ,17.4 ,17.6 ,17.1 ,17.5 ,17.7 ,17.5 ,180.0 ,11.8 ,12.2 ,17.4 ,3.86 ,499,-,17.21 ,-,0.45 ,16.70 ,0.06 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.54E-05,4.1E+01,2.01E-02,4,15.6 ,24.12 ,ND,
2019/4/6 17:00,-1593,-1904,0.02 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.35 ,15.6 ,17.4 ,12.1 ,17.6 ,17.3 ,17.4 ,16.4 ,17.4 ,16.3 ,17.2 ,17.3 ,17.5 ,17.0 ,17.5 ,17.7 ,17.5 ,180.1 ,11.8 ,12.2 ,17.6 ,3.84 ,499,-,17.21 ,-,0.45 ,17.53 ,0.06 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.54E-05,4.1E+01,2.51E-03,4,15.6 ,23.77 ,ND,
2019/4/6 23:00,-1619,-1925,0.02 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.36 ,15.7 ,17.4 ,12.2 ,17.6 ,17.3 ,17.4 ,16.4 ,17.4 ,16.3 ,17.1 ,17.3 ,17.4 ,17.0 ,17.5 ,17.7 ,17.6 ,180.3 ,11.8 ,12.2 ,17.9 ,3.86 ,499,-,17.21 ,-,0.45 ,17.48 ,0.07 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.1E+01,2.51E-03,4,15.7 ,23.50 ,ND,
2019/4/7 5:00,-1609,-1914,0.02 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.36 ,15.7 ,17.4 ,12.2 ,17.6 ,17.3 ,17.4 ,16.4 ,17.4 ,16.3 ,17.1 ,17.3 ,17.4 ,17.0 ,17.5 ,17.7 ,17.5 ,180.4 ,11.8 ,12.2 ,18.0 ,3.84 ,499,-,17.21 ,-,0.45 ,17.21 ,0.07 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.54E-05,4.1E+01,1.25E-02,4,15.7 ,23.21 ,ND,
2019/4/7 11:00,-1584,-1893,0.02 ,DS,17.8 ,16.0 ,17.4 ,16.0 ,0.37 ,15.6 ,17.4 ,12.3 ,17.6 ,17.3 ,17.4 ,16.4 ,17.3 ,16.3 ,17.1 ,17.3 ,17.4 ,17.0 ,17.5 ,17.7 ,17.5 ,180.3 ,11.8 ,12.2 ,18.0 ,3.84 ,499,-,17.21 ,-,0.45 ,17.41 ,0.06 ,0.05 ,0.74 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.63E-05,4.1E+01,1.00E-02,4,15.7 ,22.99 ,ND,
2019/4/7 17:00,-1557,-1869,0.03 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.36 ,15.6 ,17.4 ,12.3 ,17.6 ,17.3 ,17.4 ,16.3 ,17.3 ,16.3 ,17.1 ,17.3 ,17.4 ,17.0 ,17.5 ,17.6 ,17.5 ,180.1 ,11.8 ,12.2 ,18.2 ,3.76 ,499,-,17.21 ,-,0.45 ,17.67 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.53E-05,4.1E+01,1.75E-02,4,15.8 ,22.83 ,ND,
2019/4/7 23:00,-1591,-1898,0.03 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.35 ,15.6 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,17.0 ,17.5 ,17.7 ,17.5 ,180.2 ,11.8 ,12.2 ,18.3 ,3.73 ,499,-,17.21 ,-,0.45 ,17.85 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0063 ,1.53E-05,4.1E+01,2.01E-02,4,15.8 ,22.65 ,ND,
2019/4/8 5:00,-1598,-1900,0.02 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.34 ,15.6 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.1 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,180.3 ,11.8 ,12.2 ,18.3 ,3.76 ,499,-,17.21 ,-,0.45 ,16.82 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0063 ,1.53E-05,4.1E+01,5.02E-03,4,15.8 ,22.42 ,ND,
2019/4/8 11:00,-1602,-1903,0.03 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.35 ,15.6 ,17.3 ,12.3 ,17.6 ,17.3 ,17.4 ,16.3 ,17.3 ,16.3 ,17.1 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,180.4 ,11.8 ,12.2 ,18.2 ,3.66 ,499,-,17.21 ,-,0.45 ,16.83 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.53E-05,4.1E+01,1.00E-02,4,15.8 ,43.87 ,ND,
2019/4/8 17:00,-1593,-1895,0.03 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.35 ,15.6 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,180.4 ,11.8 ,12.2 ,18.1 ,3.63 ,497,-,17.18 ,-,0.45 ,17.09 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0060 ,1.53E-05,4.1E+01,1.25E-02,4,15.9 ,43.56 ,ND,
2019/4/8 23:00,-1624,-1921,0.03 ,DS,17.8 ,16.0 ,17.3 ,15.9 ,0.34 ,15.6 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,180.5 ,11.8 ,12.2 ,18.0 ,3.63 ,497,-,17.18 ,-,0.45 ,17.85 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.53E-05,4.1E+01,7.53E-03,4,15.8 ,43.27 ,ND,
2019/4/9 5:00,-1647,-1939,0.03 ,DS,17.8 ,16.0 ,17.3 ,15.9 ,0.34 ,15.6 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,180.7 ,11.8 ,12.2 ,17.9 ,3.60 ,497,-,17.18 ,-,0.45 ,17.46 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.53E-05,4.1E+01,5.02E-03,4,15.8 ,42.96 ,ND,
2019/4/9 11:00,-1660,-1952,0.03 ,DS,17.7 ,15.9 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.1 ,17.5 ,17.3 ,17.4 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.5 ,17.0 ,17.5 ,17.6 ,17.5 ,181.0 ,11.8 ,12.2 ,17.7 ,3.60 ,497,-,17.18 ,-,0.45 ,17.42 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.53E-05,4.1E+01,1.50E-02,4,15.8 ,42.64 ,ND,
2019/4/9 17:00,-1676,-1964,0.02 ,DS,17.7 ,15.9 ,17.3 ,15.9 ,0.34 ,15.6 ,17.3 ,12.1 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.1 ,17.3 ,17.4 ,17.0 ,17.5 ,17.6 ,17.5 ,181.1 ,11.8 ,12.2 ,17.8 ,3.57 ,497,-,17.18 ,-,0.45 ,17.52 ,0.07 ,0.07 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.53E-05,4.1E+01,2.51E-03,4,15.8 ,42.23 ,ND,
2019/4/9 23:00,-1702,-1989,0.02 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.36 ,15.6 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,16.9 ,17.5 ,17.6 ,17.4 ,181.3 ,11.8 ,12.2 ,17.8 ,3.50 ,498,-,17.20 ,-,0.45 ,16.66 ,0.08 ,0.07 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0091 ,1.54E-05,4.1E+01,5.02E-03,4,15.8 ,41.82 ,ND,
2019/4/10 5:00,-1685,-1976,0.02 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.5 ,17.7 ,17.5 ,181.4 ,11.8 ,12.2 ,17.8 ,3.50 ,498,-,17.20 ,-,0.45 ,18.07 ,0.08 ,0.07 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.54E-05,4.1E+01,1.75E-02,4,15.8 ,41.46 ,ND,
2019/4/10 11:00,-1668,-1962,0.03 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,181.4 ,11.8 ,12.2 ,17.7 ,3.44 ,498,-,17.20 ,-,0.45 ,17.72 ,0.07 ,0.07 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.52E-05,4.1E+01,1.50E-02,4,15.9 ,41.42 ,ND,
2019/4/10 17:00,-1618,-1919,0.02 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.34 ,15.6 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.5 ,17.6 ,17.5 ,181.0 ,11.8 ,12.2 ,17.5 ,3.40 ,498,-,17.20 ,-,0.45 ,17.65 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.52E-05,4.1E+01,1.75E-02,4,15.9 ,43.87 ,ND,
2019/4/10 23:00,-1576,-1879,0.03 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.1 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,16.9 ,17.5 ,17.6 ,17.5 ,180.7 ,11.8 ,12.2 ,17.3 ,3.40 ,498,-,17.20 ,-,0.45 ,16.67 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.53E-05,4.1E+01,1.00E-02,4,15.8 ,43.59 ,ND,
2019/4/11 5:00,-1559,-1862,0.02 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.33 ,15.6 ,17.3 ,12.1 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,16.9 ,17.4 ,17.6 ,17.5 ,180.4 ,11.8 ,12.2 ,16.9 ,3.37 ,498,-,17.20 ,-,0.45 ,17.38 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.53E-05,4.1E+01,1.00E-02,4,15.8 ,43.31 ,ND,
2019/4/11 11:00,-1596,-1894,0.03 ,DS,17.7 ,16.0 ,17.3 ,15.9 ,0.34 ,15.5 ,17.3 ,12.1 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.4 ,17.6 ,17.5 ,180.6 ,11.8 ,12.2 ,16.6 ,3.40 ,498,-,17.20 ,-,0.45 ,16.80 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.52E-05,4.1E+01,2.01E-02,4,-,67.43 ,ND,
2019/4/11 17:00,-1622,-1914,0.03 ,DS,17.6 ,15.9 ,17.3 ,15.8 ,0.34 ,15.5 ,17.2 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,16.9 ,17.5 ,17.6 ,17.4 ,180.8 ,11.8 ,12.2 ,16.5 ,3.34 ,498,-,17.20 ,-,0.45 ,17.23 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.52E-05,4.1E+01,1.00E-02,4,-,67.42 ,ND,
2019/4/11 23:00,-1663,-1946,0.03 ,DS,17.6 ,15.9 ,17.3 ,15.8 ,0.33 ,15.5 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,16.9 ,17.5 ,17.6 ,17.5 ,181.2 ,11.8 ,12.2 ,16.4 ,3.27 ,498,-,17.20 ,-,0.45 ,17.19 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.51E-05,4.1E+01,7.53E-03,4,-,67.42 ,ND,
2019/4/12 5:00,-1676,-1955,0.03 ,DS,17.7 ,15.9 ,17.3 ,15.8 ,0.33 ,15.5 ,17.3 ,12.1 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.4 ,17.6 ,17.5 ,181.3 ,11.8 ,12.2 ,16.4 ,3.27 ,498,-,17.20 ,-,0.45 ,16.95 ,0.08 ,0.07 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.51E-05,4.1E+01,1.75E-02,4,-,67.41 ,ND,
2019/4/12 11:00,-1681,-1959,0.03 ,DS,17.6 ,15.9 ,17.2 ,15.9 ,0.35 ,15.5 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.5 ,17.6 ,17.4 ,181.5 ,11.8 ,12.2 ,16.3 ,3.31 ,498,-,17.20 ,-,0.45 ,17.18 ,0.08 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.50E-05,4.1E+01,2.26E-02,4,-,67.41 ,ND,
2019/4/12 17:00,-1674,-1955,0.03 ,DS,17.6 ,15.9 ,17.2 ,15.9 ,0.35 ,15.5 ,17.3 ,12.3 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.5 ,17.6 ,17.4 ,181.4 ,11.8 ,12.2 ,16.2 ,3.24 ,498,-,17.20 ,-,0.45 ,17.37 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.50E-05,4.1E+01,5.02E-03,4,-,67.41 ,ND,
2019/4/12 23:00,-1698,-1976,0.03 ,DS,17.6 ,15.9 ,17.2 ,15.9 ,0.34 ,15.5 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,16.9 ,17.5 ,17.6 ,17.4 ,181.4 ,11.8 ,12.2 ,16.3 ,3.24 ,498,-,17.20 ,-,0.45 ,16.37 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.51E-05,4.1E+01,5.02E-03,4,-,67.41 ,ND,
2019/4/13 5:00,-1719,-1993,0.03 ,DS,17.6 ,15.9 ,17.2 ,15.8 ,0.34 ,15.5 ,17.3 ,12.1 ,17.4 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,17.0 ,17.4 ,17.6 ,17.4 ,181.6 ,11.8 ,12.2 ,16.2 ,3.21 ,498,-,17.20 ,-,0.45 ,16.27 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.51E-05,4.1E+01,1.50E-02,4,-,67.40 ,ND,
2019/4/13 11:00,-1737,-2012,0.03 ,DS,17.6 ,15.8 ,17.2 ,15.8 ,0.35 ,15.5 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.4 ,17.6 ,17.5 ,181.8 ,11.8 ,12.2 ,16.3 ,3.24 ,498,-,17.20 ,-,0.45 ,17.85 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.52E-05,4.1E+01,1.75E-02,4,-,67.41 ,ND,
2019/4/13 17:00,-1720,-2000,0.03 ,DS,17.5 ,15.8 ,17.3 ,15.8 ,0.35 ,15.5 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.4 ,17.6 ,17.4 ,181.6 ,11.8 ,12.2 ,16.4 ,3.24 ,498,-,17.20 ,-,0.45 ,16.91 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0065 ,1.52E-05,4.1E+01,1.50E-02,4,-,67.40 ,ND,
2019/4/13 23:00,-1729,-2011,0.03 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.5 ,17.3 ,12.2 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,17.0 ,17.4 ,17.6 ,17.5 ,181.6 ,11.8 ,12.2 ,16.5 ,3.13 ,498,-,17.20 ,-,0.45 ,17.17 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0091 ,1.51E-05,4.1E+01,2.01E-02,4,-,67.40 ,ND,
2019/4/14 5:00,-1706,-1991,0.03 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.5 ,17.3 ,12.3 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.4 ,17.0 ,17.4 ,17.6 ,17.4 ,181.6 ,11.8 ,12.2 ,16.6 ,3.08 ,498,-,17.20 ,-,0.45 ,17.89 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.51E-05,4.1E+01,1.50E-02,4,-,67.40 ,ND,
2019/4/14 11:00,-1679,-1972,0.03 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.5 ,17.3 ,12.3 ,17.5 ,17.2 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.5 ,17.6 ,17.4 ,181.5 ,11.8 ,12.2 ,16.7 ,3.11 ,498,-,17.20 ,-,0.45 ,16.99 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.52E-05,4.1E+01,7.53E-03,4,-,67.38 ,ND,
2019/4/14 17:00,-1638,-1938,0.03 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.5 ,17.3 ,12.3 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.4 ,17.6 ,17.5 ,181.1 ,11.8 ,12.2 ,16.9 ,3.11 ,498,-,17.20 ,-,0.45 ,17.38 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0056 ,1.52E-05,4.1E+01,1.25E-02,4,-,67.36 ,ND,
2019/4/14 23:00,-1599,-1906,0.03 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.1 ,17.3 ,17.3 ,17.0 ,17.5 ,17.6 ,17.4 ,180.8 ,11.8 ,12.2 ,17.1 ,3.11 ,498,-,17.20 ,-,0.45 ,17.40 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.52E-05,4.1E+01,1.00E-02,4,-,67.37 ,ND,
2019/4/15 5:00,-1546,-1859,0.03 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.5 ,17.3 ,12.3 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,16.9 ,17.4 ,17.6 ,17.5 ,180.3 ,11.8 ,12.2 ,17.4 ,3.11 ,498,-,17.20 ,-,0.45 ,17.24 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0088 ,1.52E-05,4.1E+01,1.50E-02,4,-,67.37 ,ND,
2019/4/15 11:00,-1533,-1843,0.02 ,DS,17.6 ,15.8 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.4 ,17.5 ,17.2 ,17.3 ,16.2 ,17.3 ,16.3 ,17.1 ,17.2 ,17.3 ,17.0 ,17.4 ,17.6 ,17.4 ,180.1 ,11.8 ,12.2 ,17.5 ,3.11 ,498,-,17.20 ,-,0.45 ,16.59 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.53E-05,4.1E+01,7.53E-03,4,-,67.34 ,ND,
2019/4/15 17:00,-1557,-1861,0.02 ,DS,17.6 ,15.9 ,17.3 ,15.9 ,0.34 ,15.6 ,17.3 ,12.3 ,17.5 ,17.2 ,17.3 ,16.3 ,17.3 ,16.3 ,17.0 ,17.2 ,17.3 ,17.0 ,17.4 ,17.6 ,17.5 ,179.9 ,11.8 ,12.2 ,17.8 ,3.11 ,498,-,17.20 ,-,0.45 ,16.95 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.53E-05,4.1E+01,5.02E-03,4,-,67.34 ,ND,
2019/4/15 23:00,-1608,-1906,0.02 ,DS,17.7 ,15.9 ,17.3 ,15.9 ,0.35 ,15.6 ,17.3 ,12.4 ,17.5 ,17.3 ,17.3 ,16.3 ,17.3 ,16.3 ,17.1 ,17.2 ,17.3 ,17.0 ,17.4 ,17.6 ,17.5 ,180.2 ,11.8 ,12.2 ,18.1 ,3.11 ,498,-,17.20 ,-,0.45 ,17.76 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.52E-05,4.1E+01,1.25E-02,4,-,67.35 ,ND,
2019/4/16 5:00,-1655,-1944,0.02 ,DS,17.7 ,15.9 ,17.4 ,15.9 ,0.35 ,15.6 ,17.3 ,12.3 ,17.6 ,17.3 ,17.4 ,16.3 ,17.3 ,16.3 ,17.1 ,17.3 ,17.2 ,17.0 ,17.5 ,17.7 ,17.4 ,180.4 ,11.8 ,12.2 ,18.1 ,3.08 ,498,-,17.20 ,-,0.45 ,17.64 ,0.08 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.52E-05,4.1E+01,5.02E-03,4,-,67.38 ,ND,
2019/4/16 11:00,-1671,-1960,0.02 ,DS,17.7 ,15.9 ,17.4 ,15.9 ,0.35 ,15.7 ,17.3 ,12.3 ,17.6 ,17.3 ,17.4 ,16.4 ,17.4 ,16.3 ,17.2 ,17.3 ,17.3 ,17.0 ,17.6 ,17.7 ,17.5 ,180.5 ,11.8 ,12.2 ,18.3 ,3.11 ,498,-,17.20 ,-,0.45 ,17.82 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.53E-05,4.1E+01,1.00E-02,4,-,67.33 ,ND,
2019/4/16 17:00,-1654,-1954,0.02 ,DS,17.7 ,15.9 ,17.4 ,15.9 ,0.35 ,15.7 ,17.4 ,12.4 ,17.6 ,17.3 ,17.4 ,16.4 ,17.4 ,16.3 ,17.1 ,17.3 ,17.3 ,17.0 ,17.6 ,17.7 ,17.4 ,180.4 ,11.8 ,12.2 ,18.5 ,3.11 ,498,-,17.20 ,-,0.45 ,17.85 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.53E-05,4.1E+01,1.50E-02,4,-,67.34 ,ND,
2019/4/16 23:00,-1669,-1959,0.02 ,DS,17.8 ,15.9 ,17.4 ,15.9 ,0.35 ,15.7 ,17.4 ,12.5 ,17.6 ,17.3 ,17.4 ,16.4 ,17.4 ,16.3 ,17.2 ,17.3 ,17.3 ,17.1 ,17.6 ,17.7 ,16.6 ,180.3 ,11.8 ,12.2 ,18.5 ,3.11 ,498,-,17.20 ,-,0.45 ,17.24 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.51E-05,4.1E+01,7.53E-03,4,-,67.33 ,ND,
2019/4/17 5:00,-1648,-1940,0.02 ,DS,17.8 ,16.0 ,17.4 ,15.9 ,0.35 ,15.8 ,17.4 ,12.5 ,17.6 ,17.4 ,17.5 ,16.4 ,17.4 ,16.3 ,17.2 ,17.4 ,17.3 ,17.1 ,17.6 ,17.8 ,16.3 ,180.1 ,11.8 ,12.2 ,18.6 ,2.95 ,498,-,17.20 ,-,0.45 ,17.32 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.51E-05,4.1E+01,5.02E-03,3,-,67.34 ,ND,
2019/4/17 11:00,-1647,-1938,0.02 ,DS,17.8 ,16.0 ,17.5 ,16.0 ,0.35 ,15.8 ,17.5 ,12.5 ,17.7 ,17.4 ,17.5 ,16.5 ,17.5 ,16.4 ,17.2 ,17.4 ,17.3 ,17.1 ,17.7 ,17.8 ,16.1 ,179.9 ,11.8 ,12.2 ,18.6 ,3.03 ,498,-,17.20 ,-,0.45 ,16.85 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0091 ,1.52E-05,4.1E+01,ND,3,-,67.33 ,-,
2019/4/17 17:00,-1603,-1902,0.02 ,DS,17.8 ,16.0 ,17.5 ,16.0 ,0.36 ,15.8 ,17.5 ,12.5 ,17.7 ,17.5 ,17.6 ,16.6 ,17.5 ,16.4 ,17.3 ,17.4 ,17.4 ,17.2 ,17.7 ,17.8 ,16.1 ,179.5 ,11.8 ,12.2 ,18.7 ,3.21 ,498,-,17.20 ,-,0.45 ,17.43 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0093 ,1.52E-05,4.1E+01,1.25E-02,3,-,67.32 ,ND,
2019/4/17 23:00,-1598,-1899,0.02 ,DS,17.8 ,16.0 ,17.5 ,16.0 ,0.35 ,15.8 ,17.5 ,12.6 ,17.7 ,17.5 ,17.6 ,16.6 ,17.5 ,16.4 ,17.3 ,17.5 ,17.4 ,17.2 ,17.7 ,17.9 ,15.9 ,179.3 ,11.8 ,12.2 ,18.8 ,3.21 ,498,-,17.20 ,-,0.45 ,16.89 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.51E-05,4.1E+01,1.75E-02,3,-,67.34 ,ND,
2019/4/18 5:00,-1583,-1885,0.02 ,DS,17.9 ,16.1 ,17.6 ,16.0 ,0.35 ,15.8 ,17.5 ,12.6 ,17.8 ,17.5 ,17.6 ,16.6 ,17.5 ,16.4 ,17.3 ,17.4 ,17.3 ,17.2 ,17.8 ,17.9 ,15.8 ,179.0 ,11.8 ,12.2 ,19.1 ,3.24 ,498,-,17.20 ,-,0.45 ,16.54 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.51E-05,4.1E+01,1.00E-02,3,-,67.32 ,ND,
2019/4/18 11:00,-1591,-1891,0.02 ,DS,17.9 ,16.1 ,17.6 ,16.1 ,0.35 ,15.9 ,17.6 ,12.6 ,17.8 ,17.5 ,17.6 ,16.6 ,17.6 ,16.4 ,17.3 ,17.5 ,17.3 ,17.2 ,17.8 ,17.9 ,15.9 ,178.9 ,11.8 ,12.2 ,19.2 ,3.60 ,498,-,17.20 ,-,0.45 ,17.31 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.52E-05,4.1E+01,1.00E-02,3,-,67.33 ,ND,
2019/4/18 17:00,-1568,-1873,0.02 ,DS,17.9 ,16.1 ,17.6 ,16.1 ,0.35 ,15.9 ,17.6 ,12.6 ,17.8 ,17.6 ,17.7 ,16.7 ,17.6 ,16.4 ,17.4 ,17.6 ,17.4 ,17.3 ,17.8 ,17.9 ,15.9 ,178.6 ,11.8 ,12.2 ,19.6 ,3.37 ,498,-,17.20 ,-,0.45 ,16.85 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.52E-05,4.1E+01,1.00E-02,3,-,67.32 ,ND,
2019/4/18 23:00,-1576,-1877,0.03 ,DS,18.0 ,16.1 ,17.6 ,16.1 ,0.36 ,15.9 ,17.6 ,12.6 ,17.8 ,17.6 ,17.7 ,16.7 ,17.6 ,16.4 ,17.4 ,17.6 ,17.4 ,17.3 ,17.8 ,18.0 ,15.9 ,178.5 ,11.8 ,12.2 ,19.7 ,3.34 ,498,-,17.20 ,-,0.45 ,17.40 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.53E-05,4.1E+01,7.53E-03,3,-,67.31 ,ND,
2019/4/19 5:00,-1561,-1865,0.03 ,DS,18.0 ,16.1 ,17.7 ,16.1 ,0.35 ,16.0 ,17.7 ,12.6 ,17.9 ,17.6 ,17.7 ,16.7 ,17.6 ,16.5 ,17.4 ,17.6 ,17.4 ,17.3 ,17.8 ,18.0 ,15.9 ,178.3 ,11.8 ,12.2 ,19.7 ,3.44 ,498,-,17.20 ,-,0.45 ,16.66 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.53E-05,4.1E+01,2.51E-02,3,-,67.31 ,ND,
2019/4/19 11:00,-1561,-1862,0.02 ,DS,18.0 ,16.1 ,17.7 ,16.1 ,0.36 ,16.0 ,17.7 ,12.6 ,17.9 ,17.6 ,17.8 ,16.8 ,17.7 ,16.5 ,17.5 ,17.6 ,17.5 ,17.4 ,17.9 ,18.0 ,15.9 ,178.2 ,11.8 ,12.2 ,19.9 ,3.34 ,498,-,17.20 ,-,0.45 ,16.57 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.53E-05,4.1E+01,1.00E-02,3,-,67.32 ,ND,
2019/4/19 17:00,-1558,-1855,0.02 ,DS,18.1 ,16.2 ,17.7 ,16.2 ,0.35 ,16.0 ,17.7 ,12.6 ,17.9 ,17.6 ,17.8 ,16.8 ,17.7 ,16.5 ,17.5 ,17.6 ,17.4 ,17.4 ,17.9 ,18.1 ,15.9 ,178.0 ,11.8 ,12.3 ,20.4 ,3.37 ,495,-,17.16 ,-,0.45 ,16.75 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.53E-05,4.1E+01,1.75E-02,3,-,67.22 ,ND,
2019/4/19 23:00,-1598,-1890,0.02 ,DS,18.1 ,16.3 ,17.7 ,16.2 ,0.35 ,16.1 ,17.8 ,12.6 ,17.9 ,17.7 ,17.8 ,16.8 ,17.7 ,16.5 ,17.5 ,17.6 ,17.4 ,17.4 ,17.9 ,18.1 ,15.9 ,178.0 ,11.8 ,12.2 ,20.4 ,3.34 ,498,-,17.20 ,-,0.45 ,16.95 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.54E-05,4.1E+01,1.00E-02,3,-,67.29 ,ND,
2019/4/20 5:00,-1632,-1917,0.02 ,DS,18.2 ,16.3 ,17.8 ,16.2 ,0.35 ,16.1 ,17.8 ,12.6 ,18.0 ,17.7 ,17.8 ,16.9 ,17.7 ,16.5 ,17.5 ,17.7 ,17.4 ,17.4 ,17.9 ,18.1 ,16.0 ,178.1 ,11.8 ,12.3 ,20.5 ,3.31 ,498,-,17.20 ,-,0.45 ,16.82 ,0.07 ,0.06 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.54E-05,4.1E+01,5.02E-03,3,-,67.32 ,ND,
2019/4/20 11:00,-1619,-1904,0.02 ,DS,18.2 ,16.3 ,17.8 ,16.2 ,0.35 ,16.1 ,17.8 ,12.5 ,18.1 ,17.7 ,17.9 ,17.0 ,17.8 ,16.6 ,17.6 ,17.7 ,17.5 ,17.5 ,18.0 ,18.1 ,15.9 ,178.1 ,11.8 ,12.2 ,20.3 ,3.31 ,498,-,17.20 ,-,0.45 ,16.95 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.53E-05,4.1E+01,1.00E-02,3,-,67.31 ,ND,
2019/4/20 17:00,-1598,-1885,0.02 ,DS,18.2 ,16.3 ,17.8 ,16.3 ,0.35 ,16.1 ,17.8 ,12.6 ,18.1 ,17.8 ,17.9 ,17.0 ,17.8 ,16.6 ,17.6 ,17.7 ,17.5 ,17.5 ,18.1 ,18.2 ,16.0 ,177.9 ,11.8 ,12.3 ,20.1 ,3.21 ,496,-,17.17 ,-,0.45 ,16.94 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.53E-05,4.1E+01,7.53E-03,3,-,67.29 ,ND,
2019/4/20 23:00,-1608,-1894,0.02 ,DS,18.2 ,16.3 ,17.8 ,16.3 ,0.36 ,16.1 ,17.9 ,12.6 ,18.1 ,17.8 ,17.9 ,17.0 ,17.8 ,16.6 ,17.6 ,17.8 ,17.5 ,17.5 ,18.1 ,18.2 ,16.0 ,177.8 ,11.8 ,12.3 ,20.0 ,3.21 ,496,-,17.17 ,-,0.45 ,17.17 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.53E-05,4.1E+01,1.50E-02,3,-,67.30 ,ND,
2019/4/21 5:00,-1606,-1891,0.03 ,DS,18.3 ,16.4 ,17.9 ,16.3 ,0.36 ,16.2 ,17.9 ,12.6 ,18.1 ,17.8 ,18.0 ,17.0 ,17.9 ,16.7 ,17.7 ,17.8 ,17.5 ,17.6 ,18.1 ,18.2 ,16.1 ,177.6 ,11.8 ,12.3 ,19.9 ,3.08 ,496,-,17.17 ,-,0.45 ,16.80 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.53E-05,4.1E+01,1.25E-02,3,-,67.30 ,ND,
2019/4/21 11:00,-1601,-1886,0.02 ,DS,18.3 ,16.4 ,17.9 ,16.3 ,0.36 ,16.2 ,17.9 ,12.6 ,18.1 ,17.8 ,18.0 ,17.0 ,17.9 ,16.7 ,17.7 ,17.8 ,17.6 ,17.6 ,18.2 ,18.2 ,16.1 ,177.5 ,11.8 ,12.3 ,19.8 ,4.04 ,496,-,17.17 ,-,0.45 ,16.65 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.53E-05,4.1E+01,3.01E-02,3,-,67.30 ,ND,
2019/4/21 17:00,-1574,-1863,0.02 ,DS,18.3 ,16.4 ,17.9 ,16.4 ,0.36 ,16.2 ,17.9 ,12.6 ,18.2 ,17.9 ,18.0 ,17.1 ,17.9 ,16.7 ,17.7 ,17.9 ,17.6 ,17.6 ,18.2 ,18.3 ,16.1 ,177.4 ,11.8 ,12.3 ,19.7 ,4.04 ,496,-,17.17 ,-,0.45 ,17.29 ,0.07 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.53E-05,4.1E+01,1.00E-02,3,-,67.29 ,ND,
2019/4/21 23:00,-1570,-1859,0.03 ,DS,18.3 ,16.5 ,17.9 ,16.4 ,0.36 ,16.3 ,18.0 ,12.7 ,18.2 ,17.9 ,18.1 ,17.1 ,18.0 ,16.7 ,17.8 ,17.9 ,17.6 ,17.6 ,18.2 ,18.3 ,16.1 ,177.3 ,11.8 ,12.3 ,19.8 ,4.07 ,496,-,17.17 ,-,0.45 ,17.06 ,0.06 ,0.04 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.53E-05,4.1E+01,7.53E-03,3,-,67.28 ,ND,
2019/4/22 5:00,-1568,-1859,0.03 ,DS,18.4 ,16.5 ,18.0 ,16.4 ,0.37 ,16.3 ,18.1 ,12.7 ,18.2 ,17.9 ,18.1 ,17.2 ,18.0 ,16.8 ,17.8 ,17.9 ,17.6 ,17.7 ,18.2 ,18.3 ,16.1 ,177.1 ,11.8 ,12.3 ,19.8 ,4.01 ,496,-,17.17 ,-,0.45 ,17.12 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.53E-05,4.1E+01,ND,3,-,67.28 ,ND,
2019/4/22 11:00,-1583,-1870,0.03 ,DS,18.4 ,16.5 ,18.0 ,16.5 ,0.37 ,16.3 ,18.1 ,12.7 ,18.2 ,18.0 ,18.1 ,17.2 ,18.1 ,16.8 ,17.8 ,18.0 ,17.7 ,17.7 ,18.2 ,18.4 ,16.3 ,177.1 ,11.8 ,12.3 ,20.0 ,4.14 ,496,-,17.17 ,-,0.45 ,16.94 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.53E-05,4.1E+01,2.01E-02,3,-,67.28 ,ND,
2019/4/22 17:00,-1600,-1885,0.03 ,DS,18.4 ,16.5 ,18.1 ,16.5 ,0.36 ,16.3 ,18.1 ,12.7 ,18.3 ,18.0 ,18.1 ,17.2 ,18.1 ,16.8 ,17.8 ,18.0 ,17.7 ,17.7 ,18.2 ,18.4 ,16.3 ,177.0 ,11.9 ,12.3 ,20.2 ,3.02 ,496,-,17.17 ,-,0.45 ,16.54 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.53E-05,4.1E+01,1.75E-02,3,-,67.26 ,ND,
2019/4/22 23:00,-1650,-1927,0.02 ,DS,18.5 ,16.6 ,18.1 ,16.5 ,0.37 ,16.3 ,18.1 ,12.7 ,18.3 ,18.1 ,18.2 ,17.2 ,18.1 ,16.9 ,17.9 ,18.1 ,17.7 ,17.8 ,18.3 ,18.4 ,16.3 ,177.3 ,11.8 ,12.3 ,20.3 ,3.08 ,496,-,17.17 ,-,0.45 ,16.98 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0087 ,1.54E-05,4.1E+01,1.25E-02,3,-,67.26 ,ND,
2019/4/23 5:00,-1660,-1934,0.03 ,DS,18.5 ,16.6 ,18.1 ,16.6 ,0.35 ,16.4 ,18.2 ,12.7 ,18.4 ,18.1 ,18.2 ,17.3 ,18.1 ,16.9 ,17.9 ,18.1 ,17.7 ,17.8 ,18.4 ,18.5 ,16.4 ,177.4 ,11.8 ,12.3 ,20.2 ,3.05 ,496,-,17.17 ,-,0.45 ,16.58 ,0.06 ,0.05 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.1E+01,1.25E-02,3,-,67.28 ,ND,
2019/4/23 11:00,-1655,-1928,0.03 ,DS,18.5 ,16.6 ,18.1 ,16.6 ,0.36 ,16.4 ,18.2 ,12.7 ,18.4 ,18.1 ,18.2 ,17.3 ,18.2 ,16.9 ,18.0 ,18.1 ,17.7 ,17.8 ,18.4 ,18.5 ,16.3 ,177.5 ,11.9 ,12.3 ,20.2 ,3.02 ,498,-,17.20 ,-,0.45 ,20.51 ,0.15 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.54E-05,4.1E+01,1.50E-02,3,-,67.26 ,ND,
2019/4/23 17:00,-1629,-1907,0.03 ,DS,18.5 ,16.6 ,18.2 ,16.7 ,0.36 ,16.4 ,18.2 ,12.8 ,18.4 ,18.1 ,18.3 ,17.3 ,18.2 ,17.0 ,18.0 ,18.2 ,17.8 ,17.9 ,18.4 ,18.5 ,16.4 ,177.3 ,11.9 ,12.3 ,20.4 ,3.02 ,498,-,17.20 ,-,0.45 ,20.11 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.1E+01,1.00E-02,3,-,67.25 ,ND,
2019/4/23 23:00,-1626,-1904,0.03 ,DS,18.6 ,16.7 ,18.2 ,16.7 ,0.35 ,16.5 ,18.3 ,12.8 ,18.5 ,18.1 ,18.3 ,17.4 ,18.2 ,17.0 ,18.1 ,18.2 ,17.8 ,17.9 ,18.4 ,18.5 ,16.4 ,177.2 ,11.9 ,12.3 ,20.5 ,2.98 ,498,-,17.20 ,-,0.45 ,20.86 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.53E-05,4.1E+01,1.25E-02,3,-,67.25 ,ND,
2019/4/24 5:00,-1611,-1892,0.03 ,DS,18.6 ,16.7 ,18.2 ,16.7 ,0.36 ,16.5 ,18.3 ,12.9 ,18.5 ,18.2 ,18.3 ,17.4 ,18.3 ,17.0 ,18.1 ,18.2 ,17.9 ,17.9 ,18.5 ,18.6 ,16.4 ,177.1 ,11.9 ,12.3 ,20.7 ,2.89 ,498,-,17.20 ,-,0.45 ,20.49 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0105 ,1.53E-05,4.1E+01,2.51E-03,3,-,67.25 ,ND,
2019/4/24 11:00,-1587,-1870,0.03 ,DS,18.6 ,16.8 ,18.2 ,16.8 ,0.37 ,16.6 ,18.3 ,12.9 ,18.5 ,18.2 ,18.4 ,17.5 ,18.3 ,17.1 ,18.1 ,18.3 ,17.9 ,18.0 ,18.5 ,18.6 ,16.5 ,176.9 ,11.9 ,12.3 ,20.8 ,2.89 ,496,-,17.17 ,-,0.45 ,20.14 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.51E-05,4.1E+01,1.25E-02,3,-,67.24 ,ND,
2019/4/24 17:00,-1544,-1834,0.03 ,DS,18.7 ,16.8 ,18.3 ,16.8 ,0.37 ,16.6 ,18.4 ,13.0 ,18.6 ,18.3 ,18.4 ,17.5 ,18.4 ,17.1 ,18.1 ,18.3 ,17.9 ,18.0 ,18.6 ,18.6 ,16.5 ,176.6 ,11.9 ,12.3 ,21.1 ,2.92 ,496,-,17.17 ,-,0.45 ,20.47 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.51E-05,4.1E+01,5.02E-03,3,-,67.25 ,ND,
2019/4/24 23:00,-1510,-1807,0.03 ,DS,18.7 ,16.8 ,18.3 ,16.8 ,0.37 ,16.6 ,18.4 ,13.1 ,18.6 ,18.3 ,18.4 ,17.6 ,18.4 ,17.2 ,18.2 ,18.3 ,17.9 ,18.1 ,18.6 ,18.7 ,16.6 ,176.3 ,11.9 ,12.3 ,21.3 ,2.95 ,496,-,17.17 ,-,0.45 ,20.70 ,0.18 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.52E-05,4.1E+01,5.02E-03,3,-,67.25 ,ND,
2019/4/25 5:00,-1457,-1762,0.03 ,DS,18.7 ,16.9 ,18.3 ,16.9 ,0.36 ,16.7 ,18.4 ,13.1 ,18.6 ,18.3 ,18.5 ,17.6 ,18.4 ,17.2 ,18.2 ,18.3 ,17.9 ,18.1 ,18.6 ,18.7 ,16.6 ,175.9 ,11.9 ,12.3 ,21.5 ,2.92 ,496,-,17.17 ,-,0.45 ,20.75 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.52E-05,4.0E+01,2.01E-02,3,-,67.28 ,ND,
2019/4/25 11:00,-1436,-1745,0.03 ,DS,18.7 ,16.9 ,18.4 ,17.0 ,0.37 ,16.7 ,18.4 ,13.1 ,18.7 ,18.3 ,18.5 ,17.6 ,18.4 ,17.2 ,18.2 ,18.4 ,18.0 ,18.1 ,18.6 ,18.7 ,16.6 ,175.6 ,11.9 ,12.3 ,21.7 ,3.00 ,496,-,17.17 ,-,0.45 ,20.21 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.53E-05,4.0E+01,2.51E-03,3,-,67.26 ,ND,
2019/4/25 17:00,-1427,-1741,0.03 ,DS,18.8 ,17.0 ,18.4 ,17.0 ,0.36 ,16.7 ,18.5 ,13.2 ,18.7 ,18.4 ,18.5 ,17.7 ,18.5 ,17.3 ,18.2 ,18.4 ,18.0 ,18.1 ,18.6 ,18.7 ,16.7 ,175.4 ,11.9 ,12.3 ,21.8 ,2.92 ,496,-,17.17 ,-,0.45 ,20.84 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0088 ,1.53E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,
2019/4/25 23:00,-1486,-1787,0.03 ,DS,18.9 ,17.0 ,18.4 ,17.0 ,0.37 ,16.8 ,18.5 ,13.2 ,18.7 ,18.4 ,18.5 ,17.7 ,18.5 ,17.3 ,18.3 ,18.4 ,18.1 ,18.2 ,18.7 ,18.8 ,16.7 ,175.7 ,11.9 ,12.3 ,21.7 ,2.89 ,496,-,17.17 ,-,0.45 ,20.72 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.52E-05,4.1E+01,1.50E-02,3,-,67.26 ,ND,
2019/4/26 5:00,-1571,-1791,0.03 ,DS,18.9 ,17.1 ,18.5 ,17.1 ,0.36 ,16.8 ,18.5 ,13.2 ,18.8 ,18.4 ,18.6 ,17.7 ,18.5 ,17.3 ,18.3 ,18.4 ,18.1 ,18.2 ,18.7 ,18.8 ,16.7 ,175.7 ,11.9 ,12.3 ,21.7 ,2.92 ,496,-,17.17 ,-,0.45 ,19.83 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.52E-05,4.0E+01,7.53E-03,3,-,67.28 ,ND,
2019/4/26 11:00,-1570,-1782,0.03 ,DS,18.9 ,17.1 ,18.5 ,17.1 ,0.37 ,16.8 ,18.6 ,13.2 ,18.8 ,18.5 ,18.6 ,17.8 ,18.6 ,17.4 ,18.4 ,18.5 ,18.1 ,18.2 ,18.7 ,18.9 ,16.7 ,175.7 ,11.9 ,12.3 ,21.4 ,2.87 ,496,-,17.17 ,-,0.45 ,20.12 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.51E-05,4.1E+01,1.50E-02,3,-,67.31 ,ND,
