,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,note
2019/4/26 17:00,-1578,-1780,0.03 ,DS,18.9 ,17.1 ,18.6 ,17.1 ,0.37 ,16.9 ,18.6 ,13.1 ,18.8 ,18.5 ,18.6 ,17.8 ,18.6 ,17.4 ,18.4 ,18.5 ,18.1 ,18.3 ,18.8 ,18.9 ,16.7 ,175.6 ,11.9 ,12.3 ,21.1 ,2.84 ,496,-,17.17 ,-,0.45 ,20.23 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.51E-05,4.1E+01,5.02E-03,3,-,67.29 ,ND,
2019/4/26 23:00,-1585,-1788,0.02 ,DS,19.0 ,17.1 ,18.6 ,17.2 ,0.35 ,16.9 ,18.7 ,13.1 ,18.9 ,18.5 ,18.7 ,17.8 ,18.6 ,17.4 ,18.4 ,18.6 ,18.1 ,18.3 ,18.8 ,18.9 ,16.8 ,175.6 ,11.9 ,12.3 ,20.6 ,2.97 ,498,-,17.20 ,-,0.45 ,20.55 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.52E-05,4.1E+01,2.51E-03,3,-,67.30 ,ND,
2019/4/27 5:00,-1591,-1793,0.02 ,DS,19.0 ,17.2 ,18.6 ,17.2 ,0.35 ,16.9 ,18.7 ,13.1 ,18.9 ,18.5 ,18.7 ,17.9 ,18.6 ,17.4 ,18.4 ,18.6 ,18.2 ,18.3 ,18.8 ,18.9 ,16.7 ,175.6 ,12.0 ,12.3 ,20.4 ,2.87 ,498,-,17.20 ,-,0.45 ,19.41 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.52E-05,4.1E+01,2.51E-03,3,-,67.30 ,ND,
2019/4/27 11:00,-1587,-1788,0.03 ,DS,19.0 ,17.2 ,18.6 ,17.2 ,0.36 ,16.9 ,18.7 ,13.1 ,18.9 ,18.6 ,18.7 ,17.9 ,18.7 ,17.5 ,18.5 ,18.6 ,18.2 ,18.3 ,18.8 ,19.0 ,16.8 ,175.6 ,12.0 ,12.3 ,20.2 ,2.73 ,498,-,17.20 ,-,0.45 ,20.32 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0091 ,1.50E-05,4.1E+01,1.25E-02,3,-,67.29 ,ND,
2019/4/27 17:00,-1596,-1800,0.03 ,DS,19.0 ,17.2 ,18.7 ,17.2 ,0.36 ,17.0 ,18.7 ,13.1 ,19.0 ,18.6 ,18.8 ,17.9 ,18.7 ,17.5 ,18.5 ,18.7 ,18.2 ,18.4 ,18.8 ,19.0 ,16.8 ,175.5 ,11.9 ,12.3 ,19.8 ,2.63 ,498,-,17.20 ,-,0.45 ,19.71 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.50E-05,4.1E+01,1.00E-02,3,-,67.28 ,ND,
2019/4/27 23:00,-1620,-1846,0.03 ,DS,19.1 ,17.2 ,18.7 ,17.2 ,0.36 ,17.0 ,18.8 ,13.1 ,19.0 ,18.6 ,18.8 ,18.0 ,18.7 ,17.5 ,18.5 ,18.7 ,18.2 ,18.4 ,18.8 ,19.0 ,16.7 ,175.8 ,12.0 ,12.3 ,19.6 ,2.84 ,498,-,17.20 ,-,0.45 ,19.86 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.51E-05,4.1E+01,1.75E-02,3,-,67.28 ,ND,
2019/4/28 5:00,-1630,-1881,0.03 ,DS,19.1 ,17.2 ,18.7 ,17.3 ,0.35 ,17.0 ,18.8 ,13.0 ,19.0 ,18.6 ,18.8 ,18.0 ,18.8 ,17.6 ,18.6 ,18.7 ,18.2 ,18.4 ,18.9 ,19.1 ,16.8 ,176.1 ,12.0 ,12.3 ,19.4 ,2.66 ,498,-,17.20 ,-,0.45 ,20.71 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.51E-05,4.1E+01,1.50E-02,3,-,67.28 ,ND,
2019/4/28 11:00,-1620,-1897,0.03 ,DS,19.1 ,17.2 ,18.7 ,17.3 ,0.36 ,17.0 ,18.8 ,13.0 ,19.0 ,18.7 ,18.9 ,18.1 ,18.8 ,17.6 ,18.6 ,18.7 ,18.2 ,18.5 ,18.9 ,19.1 ,16.8 ,176.4 ,12.0 ,12.3 ,19.1 ,2.50 ,498,-,17.20 ,-,0.45 ,20.64 ,0.19 ,0.18 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.52E-05,4.1E+01,5.02E-03,3,-,67.24 ,ND,
2019/4/28 17:00,-1618,-1893,0.03 ,DS,19.1 ,17.2 ,18.7 ,17.3 ,0.36 ,17.0 ,18.9 ,13.0 ,19.1 ,18.7 ,18.9 ,18.1 ,18.8 ,17.6 ,18.6 ,18.8 ,18.3 ,18.5 ,18.9 ,19.1 ,16.8 ,176.4 ,12.0 ,12.3 ,19.0 ,4.86 ,498,-,17.20 ,-,0.45 ,20.25 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.52E-05,4.1E+01,1.25E-02,3,-,67.25 ,ND,
2019/4/28 23:00,-1617,-1902,0.03 ,DS,19.2 ,17.2 ,18.8 ,17.3 ,0.36 ,17.1 ,18.9 ,13.1 ,19.1 ,18.7 ,18.9 ,18.1 ,18.9 ,17.6 ,18.7 ,18.8 ,18.3 ,18.5 ,18.9 ,19.1 ,16.8 ,176.5 ,12.0 ,12.4 ,19.1 ,4.99 ,498,-,17.20 ,-,0.45 ,19.77 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0087 ,1.50E-05,4.1E+01,1.25E-02,3,-,67.25 ,ND,
2019/4/29 5:00,-1622,-1906,0.03 ,DS,19.2 ,17.3 ,18.8 ,17.4 ,0.36 ,17.1 ,18.9 ,13.0 ,19.1 ,18.8 ,19.0 ,18.2 ,18.9 ,17.7 ,18.7 ,18.8 ,18.3 ,18.5 ,19.0 ,19.2 ,16.8 ,176.5 ,12.0 ,12.3 ,19.1 ,4.99 ,498,-,17.20 ,-,0.45 ,19.53 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0098 ,1.50E-05,4.1E+01,5.02E-03,3,-,67.24 ,ND,
2019/4/29 11:00,-1608,-1889,0.03 ,DS,19.2 ,17.2 ,18.8 ,17.4 ,0.37 ,17.1 ,18.9 ,13.1 ,19.2 ,18.8 ,19.0 ,18.2 ,18.9 ,17.7 ,18.7 ,18.9 ,18.3 ,18.6 ,19.0 ,19.3 ,16.9 ,176.6 ,12.0 ,12.4 ,19.0 ,4.73 ,498,-,17.20 ,-,0.45 ,19.79 ,0.18 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.51E-05,4.1E+01,1.00E-02,3,-,67.25 ,ND,
2019/4/29 17:00,-1587,-1859,0.03 ,DS,19.2 ,17.3 ,18.9 ,17.5 ,0.36 ,17.2 ,19.0 ,13.1 ,19.2 ,18.9 ,19.0 ,18.3 ,19.0 ,17.8 ,18.8 ,18.9 ,18.4 ,18.6 ,19.0 ,19.2 ,16.9 ,176.3 ,12.0 ,12.4 ,19.3 ,4.76 ,498,-,17.20 ,-,0.45 ,19.71 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.51E-05,4.1E+01,1.50E-02,3,-,67.23 ,ND,
2019/4/29 23:00,-1586,-1860,0.03 ,DS,19.2 ,17.3 ,18.9 ,17.5 ,0.37 ,17.2 ,19.0 ,13.2 ,19.2 ,18.9 ,19.0 ,18.3 ,19.0 ,17.8 ,18.8 ,18.9 ,18.4 ,18.7 ,19.0 ,19.3 ,17.0 ,176.3 ,12.0 ,12.4 ,19.4 ,4.73 ,498,-,17.20 ,-,0.45 ,19.87 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.50E-05,4.1E+01,ND,3,-,67.20 ,ND,
2019/4/30 5:00,-1581,-1840,0.03 ,DS,19.2 ,17.4 ,18.9 ,17.5 ,0.36 ,17.2 ,19.0 ,13.2 ,19.3 ,18.9 ,19.0 ,18.3 ,19.0 ,17.8 ,18.8 ,18.9 ,18.4 ,18.7 ,19.0 ,19.3 ,17.0 ,176.2 ,12.0 ,12.4 ,19.6 ,4.76 ,498,-,17.20 ,-,0.45 ,20.51 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.50E-05,4.1E+01,5.02E-03,3,-,67.21 ,ND,
2019/4/30 11:00,-1576,-1820,0.03 ,DS,19.3 ,17.4 ,18.9 ,17.6 ,0.37 ,17.2 ,19.0 ,13.3 ,19.3 ,18.9 ,19.1 ,18.3 ,19.0 ,17.8 ,18.8 ,19.0 ,18.5 ,18.7 ,19.1 ,19.3 ,17.0 ,176.0 ,12.0 ,12.4 ,19.7 ,4.73 ,498,-,17.20 ,-,0.45 ,19.94 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.52E-05,4.1E+01,2.51E-03,3,-,67.22 ,ND,
2019/4/30 17:00,-1570,-1780,0.02 ,DS,19.3 ,17.4 ,19.0 ,17.6 ,0.37 ,17.2 ,19.1 ,13.3 ,19.3 ,19.0 ,19.1 ,18.4 ,19.1 ,17.8 ,18.9 ,19.0 ,18.5 ,18.7 ,19.1 ,19.4 ,17.0 ,175.7 ,12.0 ,12.4 ,19.7 ,4.76 ,498,-,17.20 ,-,0.45 ,20.26 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.52E-05,4.1E+01,7.53E-03,3,-,67.22 ,ND,
2019/4/30 23:00,-1568,-1769,0.03 ,DS,19.3 ,17.4 ,19.0 ,17.6 ,0.37 ,17.2 ,19.1 ,13.3 ,19.3 ,19.0 ,19.1 ,18.4 ,19.1 ,17.9 ,18.9 ,19.0 ,18.6 ,18.8 ,19.1 ,19.4 ,17.1 ,175.6 ,12.0 ,12.4 ,19.9 ,4.76 ,498,-,17.20 ,-,0.45 ,19.76 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.50E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,
2019/5/1 5:00,-1570,-1730,0.02 ,DS,19.4 ,17.5 ,19.0 ,17.6 ,0.37 ,17.3 ,19.1 ,13.4 ,19.4 ,19.0 ,19.1 ,18.4 ,19.1 ,17.9 ,18.9 ,19.0 ,18.5 ,18.7 ,19.1 ,19.4 ,17.1 ,175.3 ,12.0 ,12.4 ,19.9 ,4.73 ,498,-,17.20 ,-,0.45 ,19.99 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.50E-05,4.1E+01,2.51E-03,3,-,67.22 ,ND,
2019/5/1 11:00,-1573,-1742,0.03 ,DS,19.4 ,17.5 ,19.0 ,17.7 ,0.36 ,17.3 ,19.1 ,13.4 ,19.4 ,19.0 ,19.2 ,18.4 ,19.1 ,17.9 ,18.9 ,19.1 ,18.5 ,18.8 ,19.1 ,19.5 ,17.2 ,174.9 ,12.0 ,12.4 ,20.1 ,4.76 ,498,-,17.20 ,-,0.45 ,20.07 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.50E-05,4.1E+01,5.02E-03,3,-,67.23 ,ND,
2019/5/1 17:00,-1590,-1730,0.02 ,DS,19.4 ,17.5 ,19.0 ,17.7 ,0.36 ,17.3 ,19.2 ,13.5 ,19.4 ,19.1 ,19.2 ,18.5 ,19.2 ,18.0 ,18.9 ,19.1 ,18.6 ,18.8 ,19.2 ,19.4 ,17.1 ,174.6 ,12.0 ,12.4 ,20.3 ,4.79 ,498,-,17.20 ,-,0.45 ,20.14 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.50E-05,4.1E+01,1.50E-02,3,-,67.21 ,ND,
2019/5/1 23:00,-1591,-1739,0.02 ,DS,19.4 ,17.5 ,19.1 ,17.7 ,0.36 ,17.3 ,19.2 ,13.5 ,19.4 ,19.1 ,19.2 ,18.5 ,19.2 ,18.0 ,19.0 ,19.1 ,18.6 ,18.8 ,19.2 ,19.5 ,17.2 ,174.5 ,12.0 ,12.4 ,20.5 ,4.79 ,497,-,17.18 ,-,0.45 ,19.83 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.51E-05,4.1E+01,1.00E-02,3,-,67.21 ,ND,
2019/5/2 5:00,-1598,-1742,0.02 ,DS,19.4 ,17.5 ,19.1 ,17.7 ,0.36 ,17.4 ,19.2 ,13.5 ,19.4 ,19.1 ,19.3 ,18.5 ,19.2 ,18.0 ,19.0 ,19.1 ,18.6 ,18.8 ,19.2 ,19.5 ,17.2 ,174.5 ,12.0 ,12.4 ,20.8 ,4.76 ,497,-,17.18 ,-,0.45 ,20.10 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.51E-05,4.1E+01,7.53E-03,3,-,67.19 ,ND,
2019/5/2 11:00,-1616,-1745,0.02 ,DS,19.4 ,17.6 ,19.1 ,17.8 ,0.36 ,17.4 ,19.2 ,13.5 ,19.5 ,19.1 ,19.3 ,18.5 ,19.3 ,18.1 ,19.1 ,19.2 ,18.7 ,18.9 ,19.3 ,19.5 ,17.3 ,174.7 ,12.0 ,12.5 ,21.0 ,4.76 ,497,-,17.18 ,-,0.45 ,19.68 ,0.17 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.50E-05,4.1E+01,1.00E-02,3,-,67.20 ,ND,
2019/5/2 17:00,-1630,-1772,0.02 ,DS,19.5 ,17.6 ,19.1 ,17.8 ,0.35 ,17.4 ,19.3 ,13.5 ,19.5 ,19.1 ,19.3 ,18.6 ,19.3 ,18.1 ,19.1 ,19.2 ,18.7 ,18.9 ,19.3 ,19.5 ,17.3 ,174.9 ,12.0 ,12.5 ,21.2 ,4.76 ,497,-,17.18 ,-,0.45 ,19.20 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.50E-05,4.1E+01,7.53E-03,3,-,67.13 ,ND,
2019/5/2 23:00,-1631,-1803,0.02 ,DS,19.5 ,17.6 ,19.2 ,17.8 ,0.36 ,17.5 ,19.3 ,13.5 ,19.6 ,19.1 ,19.3 ,18.6 ,19.3 ,18.1 ,19.1 ,19.2 ,18.7 ,18.9 ,19.3 ,19.6 ,17.3 ,175.2 ,12.0 ,12.5 ,21.4 ,4.89 ,497,-,17.18 ,-,0.45 ,19.21 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.52E-05,4.1E+01,1.25E-02,3,-,67.17 ,ND,
2019/5/3 5:00,-1630,-1810,0.02 ,DS,19.5 ,17.7 ,19.2 ,17.9 ,0.36 ,17.5 ,19.3 ,13.5 ,19.6 ,19.2 ,19.4 ,18.6 ,19.3 ,18.1 ,19.1 ,19.2 ,18.8 ,19.0 ,19.3 ,19.6 ,17.3 ,175.3 ,12.0 ,12.5 ,21.4 ,4.86 ,498,-,17.20 ,-,0.45 ,19.74 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.52E-05,4.1E+01,5.02E-03,3,-,67.18 ,ND,
2019/5/3 11:00,-1624,-1818,0.02 ,DS,19.6 ,17.7 ,19.2 ,17.9 ,0.37 ,17.5 ,19.3 ,13.5 ,19.6 ,19.2 ,19.4 ,18.6 ,19.3 ,18.1 ,19.1 ,19.3 ,18.8 ,19.0 ,19.4 ,19.7 ,17.3 ,175.6 ,12.0 ,12.5 ,21.5 ,4.73 ,497,-,17.18 ,-,0.45 ,19.31 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.53E-05,4.1E+01,1.25E-02,3,-,67.13 ,ND,
2019/5/3 17:00,-1632,-1824,0.02 ,DS,19.6 ,17.7 ,19.2 ,17.9 ,0.36 ,17.5 ,19.4 ,13.6 ,19.6 ,19.2 ,19.4 ,18.7 ,19.4 ,18.2 ,19.2 ,19.3 ,18.7 ,19.0 ,19.4 ,19.7 ,17.4 ,175.6 ,12.0 ,12.5 ,21.8 ,4.63 ,497,-,17.18 ,-,0.45 ,20.24 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.53E-05,4.1E+01,1.00E-02,3,-,67.17 ,ND,
2019/5/3 23:00,-1626,-1837,0.02 ,DS,19.6 ,17.8 ,19.3 ,18.0 ,0.37 ,17.6 ,19.4 ,13.6 ,19.6 ,19.3 ,19.4 ,18.7 ,19.4 ,18.2 ,19.2 ,19.3 ,18.8 ,19.0 ,19.4 ,19.6 ,17.4 ,175.7 ,12.1 ,12.5 ,21.7 ,4.84 ,497,-,17.18 ,-,0.45 ,20.25 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.53E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,
2019/5/4 5:00,-1626,-1850,0.02 ,DS,19.6 ,17.8 ,19.3 ,18.0 ,0.36 ,17.6 ,19.4 ,13.6 ,19.6 ,19.3 ,19.5 ,18.7 ,19.4 ,18.2 ,19.2 ,19.3 ,18.9 ,19.1 ,19.5 ,19.7 ,17.4 ,175.8 ,12.1 ,12.5 ,21.7 ,4.84 ,497,-,17.18 ,-,0.45 ,19.29 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.51E-05,4.1E+01,5.02E-03,3,-,67.17 ,ND,
2019/5/4 11:00,-1628,-1854,0.02 ,DS,19.6 ,17.9 ,19.3 ,18.0 ,0.36 ,17.6 ,19.4 ,13.6 ,19.6 ,19.3 ,19.5 ,18.7 ,19.4 ,18.2 ,19.2 ,19.4 ,18.9 ,19.1 ,19.5 ,19.7 ,17.4 ,175.9 ,12.1 ,12.5 ,21.7 ,4.60 ,497,-,17.18 ,-,0.45 ,19.81 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.53E-05,4.1E+01,2.51E-03,3,-,67.20 ,ND,
2019/5/4 17:00,-1612,-1834,0.02 ,DS,19.6 ,17.9 ,19.4 ,18.1 ,0.36 ,17.6 ,19.5 ,13.6 ,19.7 ,19.3 ,19.5 ,18.8 ,19.4 ,18.3 ,19.3 ,19.4 ,18.9 ,19.2 ,19.5 ,19.8 ,17.4 ,175.8 ,12.1 ,12.5 ,21.8 ,4.66 ,497,-,17.18 ,-,0.45 ,19.92 ,0.17 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.53E-05,4.1E+01,2.51E-03,3,-,67.16 ,ND,
2019/5/4 23:00,-1623,-1853,0.02 ,DS,19.7 ,17.9 ,19.4 ,18.1 ,0.36 ,17.7 ,19.5 ,13.6 ,19.7 ,19.4 ,19.6 ,18.8 ,19.5 ,18.3 ,19.3 ,19.4 ,18.9 ,19.2 ,19.5 ,19.8 ,17.4 ,175.9 ,12.1 ,12.5 ,21.9 ,4.84 ,497,-,17.18 ,-,0.45 ,19.14 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.52E-05,4.0E+01,1.00E-02,3,-,67.14 ,ND,
2019/5/5 5:00,-1624,-1855,0.02 ,DS,19.7 ,18.0 ,19.4 ,18.1 ,0.36 ,17.7 ,19.6 ,13.6 ,19.8 ,19.4 ,19.6 ,18.8 ,19.5 ,18.3 ,19.3 ,19.5 ,19.0 ,19.2 ,19.6 ,19.8 ,17.5 ,175.9 ,12.1 ,12.5 ,21.7 ,4.73 ,497,-,17.18 ,-,0.45 ,18.79 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0091 ,1.52E-05,4.1E+01,7.53E-03,3,-,67.16 ,ND,
2019/5/5 11:00,-1621,-1854,0.02 ,DS,19.8 ,18.0 ,19.4 ,18.1 ,0.36 ,17.7 ,19.6 ,13.7 ,19.8 ,19.4 ,19.6 ,18.9 ,19.6 ,18.4 ,19.4 ,19.5 ,19.1 ,19.3 ,19.6 ,19.9 ,17.5 ,176.1 ,12.1 ,12.5 ,22.0 ,4.47 ,497,-,17.18 ,-,0.45 ,19.30 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.54E-05,4.1E+01,7.53E-03,3,-,67.15 ,ND,
2019/5/5 17:00,-1593,-1818,0.03 ,DS,19.8 ,18.0 ,19.4 ,18.1 ,0.36 ,17.8 ,19.6 ,13.8 ,19.8 ,19.4 ,19.6 ,18.9 ,19.6 ,18.4 ,19.4 ,19.5 ,19.0 ,19.3 ,19.6 ,19.9 ,17.5 ,175.9 ,12.1 ,12.5 ,22.1 ,4.57 ,497,-,17.18 ,-,0.45 ,19.61 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.54E-05,4.1E+01,7.53E-03,3,-,67.15 ,ND,
2019/5/5 23:00,-1597,-1827,0.03 ,DS,19.8 ,18.1 ,19.5 ,18.2 ,0.37 ,17.8 ,19.6 ,13.8 ,19.8 ,19.5 ,19.7 ,18.9 ,19.6 ,18.4 ,19.4 ,19.5 ,19.0 ,19.3 ,19.7 ,19.9 ,17.6 ,175.8 ,12.1 ,12.5 ,22.3 ,4.63 ,497,-,17.18 ,-,0.45 ,20.08 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.54E-05,4.0E+01,5.02E-03,3,-,67.13 ,ND,
2019/5/6 5:00,-1585,-1807,0.03 ,DS,19.8 ,18.1 ,19.5 ,18.2 ,0.37 ,17.8 ,19.6 ,13.9 ,19.9 ,19.5 ,19.7 ,18.9 ,19.6 ,18.4 ,19.4 ,19.6 ,19.2 ,19.3 ,19.7 ,20.0 ,17.6 ,175.8 ,12.1 ,12.5 ,22.6 ,4.76 ,497,-,17.18 ,-,0.45 ,20.00 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.51E-05,4.1E+01,7.53E-03,3,-,67.13 ,ND,
2019/5/6 11:00,-1583,-1785,0.02 ,DS,19.9 ,18.1 ,19.5 ,18.2 ,0.37 ,17.9 ,19.7 ,13.9 ,19.9 ,19.5 ,19.7 ,19.0 ,19.7 ,18.5 ,19.5 ,19.6 ,19.2 ,19.3 ,19.7 ,20.0 ,17.7 ,175.7 ,12.1 ,12.5 ,22.6 ,4.47 ,497,-,17.18 ,-,0.45 ,19.70 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.51E-05,4.0E+01,5.02E-03,3,-,67.16 ,ND,
2019/5/6 17:00,-1582,-1748,0.02 ,DS,19.9 ,18.1 ,19.6 ,18.2 ,0.36 ,17.9 ,19.7 ,13.9 ,19.9 ,19.6 ,19.8 ,19.0 ,19.7 ,18.5 ,19.5 ,19.6 ,19.2 ,19.4 ,19.7 ,20.0 ,17.7 ,175.3 ,12.2 ,12.5 ,22.8 ,4.73 ,497,-,17.18 ,-,0.45 ,20.59 ,0.16 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.52E-05,4.1E+01,ND,3,-,67.15 ,ND,
2019/5/6 23:00,-1589,-1758,0.02 ,DS,19.9 ,18.2 ,19.6 ,18.3 ,0.37 ,17.9 ,19.7 ,14.0 ,20.0 ,19.6 ,19.8 ,19.0 ,19.7 ,18.5 ,19.5 ,19.6 ,19.1 ,19.4 ,19.7 ,20.0 ,17.8 ,175.1 ,12.1 ,12.5 ,22.8 ,4.97 ,497,-,17.18 ,-,0.45 ,20.06 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.52E-05,4.0E+01,ND,3,-,67.13 ,ND,
2019/5/7 5:00,-1581,-1750,0.02 ,DS,19.9 ,18.2 ,19.6 ,18.3 ,0.37 ,17.9 ,19.8 ,14.0 ,20.0 ,19.6 ,19.8 ,19.1 ,19.8 ,18.6 ,19.5 ,19.7 ,19.2 ,19.4 ,19.7 ,20.0 ,17.8 ,175.0 ,12.2 ,12.6 ,22.8 ,4.97 ,497,-,17.18 ,-,0.45 ,20.33 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.50E-05,4.1E+01,1.00E-02,3,-,67.17 ,ND,
2019/5/7 11:00,-1587,-1751,0.02 ,DS,19.9 ,18.2 ,19.7 ,18.3 ,0.36 ,18.0 ,19.8 ,14.0 ,20.0 ,19.6 ,19.8 ,19.1 ,19.7 ,18.5 ,19.5 ,19.7 ,19.3 ,19.4 ,19.8 ,20.0 ,17.8 ,175.1 ,12.2 ,12.5 ,22.6 ,4.73 ,497,-,17.18 ,-,0.45 ,20.05 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.50E-05,4.1E+01,7.53E-03,3,-,67.16 ,ND,
2019/5/7 17:00,-1589,-1752,0.02 ,DS,19.9 ,18.2 ,19.7 ,18.3 ,0.36 ,18.0 ,19.8 ,13.9 ,20.0 ,19.6 ,19.9 ,19.1 ,19.8 ,18.6 ,19.6 ,19.7 ,19.2 ,19.5 ,19.8 ,20.0 ,17.7 ,175.0 ,12.2 ,12.6 ,22.6 ,4.60 ,497,-,17.18 ,-,0.45 ,19.76 ,0.16 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.52E-05,4.0E+01,1.00E-02,3,-,67.14 ,ND,
2019/5/7 23:00,-1606,-1766,0.03 ,DS,20.0 ,18.3 ,19.7 ,18.4 ,0.37 ,18.0 ,19.8 ,13.9 ,20.0 ,19.7 ,19.9 ,19.1 ,19.8 ,18.6 ,19.6 ,19.7 ,19.2 ,19.5 ,19.8 ,20.1 ,17.7 ,175.3 ,12.2 ,12.6 ,22.6 ,4.63 ,497,-,17.18 ,-,0.45 ,19.58 ,0.16 ,0.17 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.52E-05,4.1E+01,2.51E-03,3,-,67.17 ,ND,
2019/5/8 5:00,-1600,-1761,0.02 ,DS,20.0 ,18.3 ,19.7 ,18.4 ,0.37 ,18.0 ,19.8 ,13.9 ,20.1 ,19.7 ,19.9 ,19.1 ,19.8 ,18.6 ,19.6 ,19.7 ,19.2 ,19.5 ,19.8 ,20.1 ,17.8 ,175.4 ,12.2 ,12.6 ,22.5 ,4.73 ,497,-,17.18 ,-,0.45 ,19.70 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.52E-05,4.1E+01,5.02E-03,3,-,67.17 ,ND,
2019/5/8 11:00,-1596,-1748,0.02 ,DS,20.1 ,18.3 ,19.7 ,18.4 ,0.37 ,18.0 ,19.9 ,13.9 ,20.1 ,19.7 ,19.9 ,19.2 ,19.8 ,18.6 ,19.6 ,19.7 ,19.4 ,19.6 ,19.8 ,20.1 ,17.8 ,175.4 ,12.2 ,12.6 ,22.3 ,4.47 ,497,-,17.18 ,-,0.45 ,18.86 ,0.16 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0088 ,1.52E-05,4.0E+01,1.25E-02,3,-,67.15 ,ND,
2019/5/8 17:00,-1575,-1740,0.02 ,DS,20.0 ,18.3 ,19.8 ,18.4 ,0.37 ,18.0 ,19.9 ,14.0 ,20.1 ,19.7 ,19.9 ,19.2 ,19.9 ,18.6 ,19.6 ,19.8 ,19.3 ,19.5 ,19.8 ,20.1 ,17.8 ,175.3 ,12.2 ,12.6 ,22.5 ,4.50 ,497,-,17.18 ,-,0.45 ,19.49 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.54E-05,4.0E+01,2.51E-03,3,-,67.17 ,ND,
2019/5/8 23:00,-1596,-1750,0.02 ,DS,20.0 ,18.3 ,19.8 ,18.5 ,0.37 ,18.0 ,19.9 ,14.0 ,20.1 ,19.7 ,19.9 ,19.2 ,19.9 ,18.7 ,19.6 ,19.8 ,19.3 ,19.5 ,19.9 ,20.2 ,17.9 ,175.4 ,12.2 ,12.6 ,22.7 ,4.50 ,497,-,17.18 ,-,0.45 ,19.47 ,0.15 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.54E-05,4.1E+01,2.51E-03,3,-,67.14 ,ND,
2019/5/9 5:00,-1584,-1742,0.02 ,DS,20.1 ,18.4 ,19.8 ,18.5 ,0.38 ,18.0 ,19.9 ,14.1 ,20.1 ,19.8 ,20.0 ,19.2 ,19.9 ,18.7 ,19.7 ,19.8 ,19.4 ,19.6 ,19.9 ,20.2 ,17.9 ,175.6 ,12.2 ,12.6 ,22.7 ,4.44 ,497,-,17.18 ,-,0.45 ,19.70 ,0.15 ,0.16 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.53E-05,4.1E+01,7.53E-03,3,-,67.14 ,ND,
2019/5/9 11:00,-1571,-1731,0.02 ,DS,20.1 ,18.4 ,19.8 ,18.5 ,0.38 ,18.1 ,19.9 ,14.1 ,20.2 ,19.8 ,20.0 ,19.2 ,19.9 ,18.7 ,19.7 ,19.8 ,19.4 ,19.6 ,19.9 ,20.2 ,18.0 ,175.7 ,12.2 ,12.6 ,22.8 ,4.70 ,490,-,17.08 ,-,0.45 ,19.22 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0093 ,1.53E-05,4.0E+01,1.00E-02,3,-,67.14 ,-,
2019/5/9 17:00,-1581,-1739,0.02 ,DS,20.1 ,18.4 ,19.8 ,18.5 ,0.37 ,18.1 ,19.9 ,14.2 ,20.1 ,19.8 ,20.0 ,19.2 ,19.9 ,18.7 ,19.7 ,19.8 ,19.5 ,19.6 ,19.9 ,20.2 ,18.0 ,175.6 ,12.2 ,12.6 ,22.9 ,4.47 ,490,-,17.08 ,-,0.45 ,19.57 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.53E-05,4.0E+01,5.02E-03,3,-,67.12 ,ND,
2019/5/9 23:00,-1595,-1745,0.02 ,DS,20.1 ,18.5 ,19.8 ,18.5 ,0.37 ,18.1 ,19.9 ,14.2 ,20.2 ,19.8 ,20.0 ,19.2 ,19.9 ,18.8 ,19.7 ,19.8 ,19.5 ,19.6 ,19.9 ,20.2 ,18.0 ,175.9 ,12.2 ,12.7 ,23.1 ,4.50 ,490,-,17.08 ,-,0.45 ,19.83 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.53E-05,4.1E+01,2.01E-02,3,-,67.08 ,ND,
2019/5/10 5:00,-1599,-1749,0.02 ,DS,20.2 ,18.5 ,19.8 ,18.5 ,0.38 ,18.1 ,20.0 ,14.2 ,20.2 ,19.8 ,20.0 ,19.3 ,20.0 ,18.8 ,19.7 ,19.9 ,19.5 ,19.6 ,19.9 ,20.2 ,18.0 ,176.0 ,12.2 ,12.7 ,23.3 ,4.37 ,490,-,17.08 ,-,0.45 ,19.52 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0064 ,1.55E-05,4.1E+01,2.51E-03,3,-,67.09 ,ND,
2019/5/10 11:00,-1608,-1750,0.03 ,DS,20.2 ,18.5 ,19.8 ,18.6 ,0.38 ,18.1 ,20.0 ,14.2 ,20.2 ,19.9 ,20.1 ,19.3 ,20.0 ,18.8 ,19.7 ,19.9 ,19.5 ,19.7 ,19.9 ,20.2 ,18.1 ,176.3 ,12.2 ,12.7 ,23.6 ,4.37 ,490,-,17.08 ,-,0.45 ,19.78 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.53E-05,4.1E+01,7.53E-03,3,-,67.03 ,ND,
2019/5/10 17:00,-1606,-1745,0.02 ,DS,20.2 ,18.5 ,19.9 ,18.6 ,0.37 ,18.1 ,20.0 ,14.3 ,20.2 ,19.8 ,20.0 ,19.3 ,20.0 ,18.8 ,19.8 ,19.9 ,19.5 ,19.6 ,19.9 ,20.3 ,18.1 ,176.5 ,12.2 ,12.7 ,23.8 ,4.40 ,490,-,17.08 ,-,0.45 ,19.29 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.53E-05,4.0E+01,7.53E-03,3,-,67.08 ,ND,
2019/5/10 23:00,-1609,-1753,0.03 ,DS,20.2 ,18.6 ,19.9 ,18.6 ,0.37 ,18.2 ,20.0 ,14.4 ,20.2 ,19.9 ,20.1 ,19.3 ,20.0 ,18.8 ,19.8 ,19.9 ,19.5 ,19.7 ,20.0 ,20.3 ,18.1 ,176.8 ,12.2 ,12.7 ,23.8 ,4.47 ,490,-,17.08 ,-,0.45 ,19.81 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.53E-05,4.0E+01,5.02E-03,3,-,67.08 ,ND,
2019/5/11 5:00,-1613,-1762,0.02 ,DS,20.2 ,18.6 ,19.9 ,18.6 ,0.37 ,18.2 ,20.0 ,14.4 ,20.2 ,19.9 ,20.1 ,19.3 ,20.0 ,18.8 ,19.8 ,19.9 ,19.6 ,19.7 ,20.0 ,20.3 ,18.1 ,177.1 ,12.3 ,12.7 ,23.8 ,4.50 ,490,-,17.08 ,-,0.45 ,19.27 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.53E-05,4.0E+01,7.53E-03,3,-,67.08 ,ND,
2019/5/11 11:00,-1606,-1752,0.02 ,DS,20.3 ,18.6 ,19.9 ,18.6 ,0.38 ,18.2 ,20.0 ,14.4 ,20.2 ,19.9 ,20.1 ,19.3 ,20.0 ,18.9 ,19.8 ,19.9 ,19.6 ,19.7 ,20.0 ,20.3 ,18.2 ,177.4 ,12.3 ,12.7 ,23.6 ,4.34 ,490,-,17.08 ,-,0.45 ,18.77 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.52E-05,4.1E+01,5.02E-03,3,-,67.12 ,ND,
2019/5/11 17:00,-1593,-1745,0.02 ,DS,20.3 ,18.6 ,19.9 ,18.6 ,0.37 ,18.2 ,20.0 ,14.5 ,20.3 ,19.9 ,20.1 ,19.3 ,20.0 ,18.9 ,19.8 ,19.9 ,19.6 ,19.7 ,20.0 ,20.3 ,18.1 ,177.5 ,12.3 ,12.7 ,23.7 ,4.24 ,490,-,17.08 ,-,0.45 ,19.29 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0064 ,1.52E-05,4.0E+01,5.02E-03,3,-,24.82 ,ND,
2019/5/11 23:00,-1612,-1766,0.02 ,DS,20.3 ,18.6 ,20.0 ,18.6 ,0.38 ,18.2 ,20.0 ,14.5 ,20.3 ,19.9 ,20.1 ,19.3 ,20.0 ,18.9 ,19.8 ,20.0 ,19.7 ,19.7 ,20.0 ,20.3 ,18.2 ,177.8 ,12.3 ,12.7 ,23.5 ,4.34 ,490,-,17.08 ,-,0.45 ,20.10 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.54E-05,4.1E+01,5.02E-03,3,-,24.79 ,ND,
2019/5/12 5:00,-1619,-1773,0.02 ,DS,20.3 ,18.7 ,19.9 ,18.6 ,0.37 ,18.2 ,20.0 ,14.5 ,20.3 ,19.9 ,20.1 ,19.3 ,20.0 ,18.9 ,19.8 ,20.0 ,19.7 ,19.7 ,20.0 ,20.4 ,18.2 ,178.1 ,12.3 ,12.7 ,23.3 ,4.34 ,490,-,17.08 ,-,0.45 ,20.14 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.1E+01,1.00E-02,3,-,24.72 ,ND,
2019/5/12 11:00,-1616,-1781,0.02 ,DS,20.4 ,18.7 ,20.0 ,18.7 ,0.38 ,18.2 ,20.1 ,14.6 ,20.3 ,19.9 ,20.2 ,19.4 ,20.1 ,18.9 ,19.8 ,20.0 ,19.7 ,19.7 ,20.0 ,20.3 ,18.2 ,178.5 ,12.3 ,12.7 ,23.0 ,4.11 ,490,-,17.08 ,-,0.45 ,19.73 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.53E-05,4.1E+01,1.00E-02,3,-,24.68 ,ND,
2019/5/12 17:00,-1613,-1777,0.02 ,DS,20.5 ,18.7 ,20.1 ,18.7 ,0.38 ,18.3 ,20.1 ,14.6 ,20.4 ,20.0 ,20.2 ,19.4 ,20.1 ,18.9 ,19.8 ,20.0 ,19.7 ,19.8 ,20.0 ,20.4 ,18.2 ,178.7 ,12.3 ,12.7 ,22.9 ,3.98 ,490,-,17.08 ,-,0.45 ,19.77 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.53E-05,4.0E+01,7.53E-03,3,-,67.36 ,ND,
2019/5/12 23:00,-1617,-1786,0.02 ,DS,20.5 ,18.7 ,20.1 ,18.7 ,0.37 ,18.3 ,20.1 ,14.6 ,20.4 ,20.0 ,20.2 ,19.5 ,20.1 ,19.0 ,19.8 ,20.0 ,19.7 ,19.8 ,20.0 ,20.4 ,18.2 ,179.0 ,12.3 ,12.7 ,22.7 ,4.21 ,490,-,17.08 ,-,0.45 ,19.87 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.55E-05,4.1E+01,1.00E-02,3,-,67.40 ,ND,
2019/5/13 5:00,-1621,-1790,0.02 ,DS,20.5 ,18.7 ,20.1 ,18.7 ,0.37 ,18.3 ,20.1 ,14.5 ,20.4 ,20.0 ,20.2 ,19.4 ,20.1 ,19.0 ,19.8 ,20.0 ,19.7 ,19.8 ,20.0 ,20.4 ,18.3 ,179.1 ,12.3 ,12.7 ,22.5 ,4.00 ,490,-,17.08 ,-,0.45 ,19.24 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.1E+01,1.25E-02,3,-,67.42 ,ND,
2019/5/13 11:00,-1617,-1786,0.02 ,DS,20.5 ,18.7 ,20.1 ,18.7 ,0.37 ,18.3 ,20.1 ,14.6 ,20.4 ,20.0 ,20.2 ,19.4 ,20.1 ,19.0 ,19.8 ,20.0 ,19.7 ,19.8 ,20.0 ,20.4 ,18.3 ,179.3 ,12.3 ,12.8 ,22.3 ,3.85 ,490,-,17.08 ,-,0.45 ,18.95 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.54E-05,4.0E+01,7.53E-03,3,-,67.40 ,ND,
2019/5/13 17:00,-1609,-1776,0.02 ,DS,20.5 ,18.7 ,20.1 ,18.7 ,0.37 ,18.4 ,20.1 ,14.6 ,20.4 ,20.0 ,20.2 ,19.4 ,20.1 ,19.0 ,19.8 ,20.0 ,19.7 ,19.8 ,20.0 ,20.4 ,18.3 ,179.3 ,12.3 ,12.8 ,22.1 ,3.77 ,490,-,17.08 ,-,0.45 ,19.56 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.1E+01,1.00E-02,3,-,67.40 ,ND,
2019/5/13 23:00,-1602,-1767,0.02 ,DS,20.5 ,18.7 ,20.2 ,18.7 ,0.38 ,18.4 ,20.2 ,14.7 ,20.4 ,20.0 ,20.2 ,19.4 ,20.1 ,19.0 ,19.9 ,20.0 ,19.8 ,19.8 ,20.0 ,20.4 ,18.4 ,179.4 ,12.3 ,12.8 ,22.1 ,3.64 ,490,-,17.08 ,-,0.45 ,19.11 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.54E-05,4.1E+01,1.25E-02,3,-,67.36 ,ND,
2019/5/14 5:00,-1591,-1762,0.02 ,DS,20.5 ,18.8 ,20.2 ,18.8 ,0.37 ,18.4 ,20.2 ,14.7 ,20.5 ,20.1 ,20.3 ,19.5 ,20.2 ,19.0 ,19.9 ,20.1 ,19.8 ,19.8 ,20.0 ,20.4 ,18.4 ,179.4 ,12.3 ,12.8 ,22.0 ,4.00 ,490,-,17.08 ,-,0.45 ,18.29 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.1E+01,1.75E-02,3,-,67.37 ,ND,
2019/5/14 11:00,-1585,-1754,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.8 ,0.38 ,18.4 ,20.2 ,14.8 ,20.4 ,20.1 ,20.3 ,19.5 ,20.2 ,19.0 ,19.9 ,20.0 ,19.8 ,19.8 ,20.0 ,20.5 ,18.6 ,179.5 ,12.3 ,12.8 ,22.0 ,3.61 ,490,-,17.08 ,-,0.45 ,20.29 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.55E-05,4.1E+01,1.75E-02,3,-,67.38 ,ND,
2019/5/14 17:00,-1561,-1747,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.8 ,0.37 ,18.5 ,20.2 ,14.9 ,20.5 ,20.1 ,20.3 ,19.5 ,20.2 ,19.1 ,19.9 ,20.1 ,19.9 ,19.8 ,20.0 ,20.5 ,18.8 ,179.4 ,12.4 ,12.8 ,22.1 ,3.64 ,490,-,17.08 ,-,0.45 ,18.58 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.55E-05,4.1E+01,1.00E-02,3,-,67.38 ,ND,
2019/5/14 23:00,-1568,-1750,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.8 ,0.38 ,18.5 ,20.2 ,14.9 ,20.5 ,20.1 ,20.3 ,19.4 ,20.2 ,19.1 ,19.9 ,20.1 ,19.9 ,19.9 ,20.0 ,20.5 ,19.0 ,179.6 ,12.4 ,12.8 ,22.3 ,3.67 ,490,-,17.08 ,-,0.45 ,17.67 ,0.14 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.54E-05,4.1E+01,1.50E-02,3,-,67.37 ,ND,
2019/5/15 5:00,-1566,-1748,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.8 ,0.38 ,18.5 ,20.2 ,15.0 ,20.5 ,20.1 ,20.3 ,19.5 ,20.2 ,19.1 ,19.9 ,20.1 ,19.9 ,19.9 ,20.0 ,20.5 ,19.1 ,179.7 ,12.4 ,12.8 ,22.4 ,3.51 ,490,-,17.08 ,-,0.45 ,19.67 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.54E-05,4.0E+01,1.25E-02,3,-,67.39 ,ND,
2019/5/15 11:00,-1568,-1745,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.9 ,0.37 ,18.5 ,20.2 ,15.0 ,20.5 ,20.1 ,20.3 ,19.5 ,20.2 ,19.1 ,19.9 ,20.1 ,20.0 ,19.9 ,20.0 ,20.5 ,19.4 ,179.9 ,12.4 ,12.8 ,22.4 ,3.72 ,490,-,17.08 ,-,0.45 ,19.32 ,0.15 ,0.15 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.54E-05,4.0E+01,7.53E-03,3,-,67.40 ,ND,
2019/5/15 17:00,-1550,-1738,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.8 ,0.37 ,18.5 ,20.2 ,15.1 ,20.5 ,20.1 ,20.3 ,19.5 ,20.2 ,19.2 ,19.9 ,20.1 ,20.0 ,19.9 ,20.0 ,20.5 ,19.7 ,179.9 ,12.4 ,12.8 ,22.5 ,3.85 ,490,-,17.08 ,-,0.45 ,18.63 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.54E-05,4.1E+01,7.53E-03,3,-,67.38 ,ND,
2019/5/15 23:00,-1554,-1743,0.02 ,DS,20.6 ,18.8 ,20.2 ,18.8 ,0.37 ,18.5 ,20.2 ,15.1 ,20.5 ,20.1 ,20.3 ,19.5 ,20.2 ,19.2 ,19.9 ,20.1 ,20.0 ,19.9 ,20.1 ,20.5 ,20.0 ,180.0 ,12.4 ,12.8 ,22.5 ,3.74 ,490,-,17.08 ,-,0.45 ,19.37 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.51E-05,4.0E+01,5.02E-03,4,-,67.38 ,ND,
2019/5/16 5:00,-1554,-1749,0.02 ,DS,20.6 ,18.9 ,20.3 ,18.9 ,0.37 ,18.5 ,20.2 ,15.1 ,20.5 ,20.2 ,20.4 ,19.5 ,20.2 ,19.2 ,20.0 ,20.2 ,20.1 ,19.9 ,20.1 ,20.5 ,20.2 ,180.1 ,12.4 ,12.8 ,22.4 ,3.98 ,490,-,17.08 ,-,0.49 ,19.43 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.51E-05,4.1E+01,7.53E-03,4,-,67.40 ,ND,
2019/5/16 11:00,-1561,-1745,0.02 ,DS,20.6 ,18.9 ,20.3 ,18.9 ,0.37 ,18.5 ,20.2 ,15.2 ,20.5 ,20.2 ,20.4 ,19.5 ,20.3 ,19.2 ,20.0 ,20.2 ,20.1 ,19.9 ,20.1 ,20.5 ,20.3 ,180.3 ,12.5 ,12.8 ,22.5 ,3.98 ,490,-,17.08 ,-,0.45 ,19.58 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.52E-05,4.1E+01,2.51E-03,4,-,67.40 ,ND,
2019/5/16 17:00,-1548,-1742,0.02 ,DS,20.6 ,18.9 ,20.3 ,18.9 ,0.36 ,18.6 ,20.3 ,15.2 ,20.5 ,20.2 ,20.4 ,19.5 ,20.3 ,19.2 ,19.9 ,20.1 ,20.1 ,19.9 ,20.1 ,20.5 ,20.3 ,180.2 ,12.5 ,12.9 ,22.4 ,3.61 ,490,-,17.08 ,-,0.45 ,19.89 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.52E-05,4.1E+01,7.53E-03,4,-,67.37 ,ND,
2019/5/16 23:00,-1565,-1747,0.03 ,DS,20.6 ,18.9 ,20.3 ,18.9 ,0.36 ,18.6 ,20.3 ,15.2 ,20.6 ,20.2 ,20.4 ,19.5 ,20.3 ,19.2 ,20.0 ,20.2 ,20.1 ,19.9 ,20.1 ,20.6 ,20.4 ,180.4 ,12.5 ,12.9 ,22.4 ,3.77 ,490,-,17.08 ,-,0.45 ,18.52 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.53E-05,4.0E+01,5.02E-03,4,-,67.38 ,ND,
2019/5/17 5:00,-1574,-1755,0.02 ,DS,20.7 ,18.9 ,20.3 ,18.9 ,0.36 ,18.6 ,20.3 ,15.3 ,20.5 ,20.2 ,20.4 ,19.5 ,20.3 ,19.2 ,20.0 ,20.2 ,20.2 ,20.0 ,20.1 ,20.6 ,20.4 ,180.5 ,12.5 ,12.9 ,22.4 ,3.77 ,490,-,17.08 ,-,0.45 ,19.00 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.53E-05,4.1E+01,7.53E-03,4,-,67.40 ,ND,
2019/5/17 11:00,-1595,-1758,0.02 ,DS,20.7 ,18.9 ,20.3 ,18.9 ,0.36 ,18.6 ,20.3 ,15.3 ,20.6 ,20.2 ,20.4 ,19.5 ,20.3 ,19.3 ,20.0 ,20.2 ,20.2 ,20.0 ,20.1 ,20.6 ,20.4 ,180.8 ,12.5 ,12.9 ,22.3 ,3.72 ,490,-,17.08 ,-,0.45 ,19.27 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.53E-05,4.0E+01,5.02E-03,4,-,67.42 ,ND,
2019/5/17 17:00,-1585,-1748,0.02 ,DS,20.7 ,18.9 ,20.3 ,19.0 ,0.37 ,18.6 ,20.3 ,15.4 ,20.6 ,20.2 ,20.4 ,19.5 ,20.3 ,19.3 ,20.0 ,20.2 ,20.1 ,20.0 ,20.1 ,20.6 ,20.5 ,180.9 ,12.5 ,12.9 ,22.4 ,3.51 ,490,-,17.08 ,-,0.45 ,19.01 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.53E-05,4.1E+01,5.02E-03,4,-,67.37 ,ND,
2019/5/17 23:00,-1606,-1760,0.02 ,DS,20.7 ,18.9 ,20.4 ,19.0 ,0.37 ,18.6 ,20.3 ,15.4 ,20.6 ,20.2 ,20.4 ,19.5 ,20.3 ,19.3 ,20.0 ,20.2 ,20.2 ,20.0 ,20.1 ,20.6 ,20.5 ,181.0 ,12.5 ,12.9 ,22.6 ,3.51 ,490,-,17.08 ,-,0.45 ,19.38 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.55E-05,4.1E+01,7.53E-03,4,-,67.34 ,ND,
2019/5/18 5:00,-1613,-1764,0.02 ,DS,20.7 ,19.0 ,20.3 ,19.0 ,0.37 ,18.7 ,20.3 ,15.5 ,20.6 ,20.2 ,20.5 ,19.5 ,20.3 ,19.3 ,20.1 ,20.3 ,20.2 ,20.0 ,20.2 ,20.6 ,20.5 ,181.2 ,12.5 ,12.9 ,22.8 ,3.64 ,490,-,17.08 ,-,0.45 ,18.95 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.55E-05,4.0E+01,5.02E-03,4,-,67.37 ,ND,
2019/5/18 11:00,-1621,-1763,0.02 ,DS,20.7 ,19.0 ,20.4 ,19.1 ,0.37 ,18.7 ,20.4 ,15.5 ,20.6 ,20.3 ,20.5 ,19.5 ,20.4 ,19.3 ,20.1 ,20.3 ,20.3 ,20.0 ,20.2 ,20.7 ,20.6 ,181.4 ,12.5 ,13.0 ,22.9 ,3.72 ,490,-,17.08 ,-,0.45 ,19.71 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0105 ,1.53E-05,4.1E+01,1.25E-02,4,-,67.39 ,ND,
2019/5/18 17:00,-1602,-1751,0.02 ,DS,20.7 ,19.0 ,20.3 ,19.1 ,0.36 ,18.7 ,20.4 ,15.5 ,20.6 ,20.3 ,20.5 ,19.5 ,20.4 ,19.4 ,20.1 ,20.3 ,20.2 ,20.0 ,20.2 ,20.7 ,20.5 ,181.3 ,12.5 ,13.0 ,23.0 ,3.51 ,490,-,17.08 ,-,0.45 ,18.96 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.53E-05,4.0E+01,7.53E-03,4,-,67.36 ,ND,
2019/5/18 23:00,-1618,-1761,0.02 ,DS,20.7 ,19.0 ,20.4 ,19.1 ,0.37 ,18.7 ,20.4 ,15.6 ,20.6 ,20.3 ,20.5 ,19.6 ,20.4 ,19.4 ,20.1 ,20.3 ,20.3 ,20.1 ,20.2 ,20.7 ,20.6 ,181.4 ,12.6 ,13.0 ,23.2 ,3.72 ,490,-,17.08 ,-,0.45 ,19.01 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0065 ,1.54E-05,4.1E+01,2.51E-03,4,-,67.32 ,ND,
2019/5/19 5:00,-1604,-1745,0.02 ,DS,20.7 ,19.1 ,20.4 ,19.1 ,0.37 ,18.7 ,20.4 ,15.6 ,20.7 ,20.3 ,20.5 ,19.6 ,20.4 ,19.4 ,20.1 ,20.3 ,20.4 ,20.1 ,20.2 ,20.7 ,20.6 ,181.5 ,12.6 ,13.0 ,23.4 ,3.69 ,490,-,17.08 ,-,0.45 ,19.11 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.54E-05,4.1E+01,2.51E-03,4,-,67.34 ,ND,
2019/5/19 11:00,-1603,-1745,0.02 ,DS,20.7 ,19.1 ,20.4 ,19.1 ,0.37 ,18.8 ,20.4 ,15.7 ,20.7 ,20.4 ,20.6 ,19.6 ,20.4 ,19.4 ,20.1 ,20.3 ,20.4 ,20.1 ,20.3 ,20.8 ,20.6 ,181.6 ,12.6 ,13.0 ,23.6 ,3.51 ,490,-,17.08 ,-,0.45 ,19.19 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.55E-05,4.1E+01,7.53E-03,4,-,67.35 ,ND,
2019/5/19 17:00,-1585,-1743,0.02 ,DS,20.7 ,19.1 ,20.4 ,19.1 ,0.36 ,18.8 ,20.4 ,15.7 ,20.7 ,20.4 ,20.6 ,19.6 ,20.4 ,19.5 ,20.2 ,20.4 ,20.4 ,20.1 ,20.3 ,20.8 ,20.7 ,181.4 ,12.6 ,13.0 ,23.7 ,3.51 ,490,-,17.08 ,-,0.45 ,19.00 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.55E-05,4.1E+01,1.00E-02,4,-,67.33 ,ND,
2019/5/19 23:00,-1585,-1742,0.02 ,DS,20.8 ,19.1 ,20.4 ,19.2 ,0.37 ,18.8 ,20.5 ,15.7 ,20.7 ,20.4 ,20.6 ,19.6 ,20.4 ,19.5 ,20.2 ,20.4 ,20.4 ,20.1 ,20.3 ,20.8 ,20.7 ,181.5 ,12.6 ,13.0 ,23.9 ,3.61 ,490,-,17.08 ,-,0.45 ,18.48 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.1E+01,1.00E-02,4,-,67.32 ,ND,
2019/5/20 5:00,-1554,-1722,0.02 ,DS,20.8 ,19.2 ,20.5 ,19.2 ,0.37 ,18.8 ,20.5 ,15.8 ,20.7 ,20.4 ,20.6 ,19.6 ,20.4 ,19.5 ,20.2 ,20.4 ,20.4 ,20.1 ,20.3 ,20.8 ,20.7 ,181.4 ,12.6 ,13.0 ,23.9 ,3.61 ,490,-,17.08 ,-,0.45 ,19.76 ,0.14 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.54E-05,4.0E+01,1.25E-02,4,-,67.36 ,ND,
2019/5/20 11:00,-1526,-1707,0.03 ,DS,20.8 ,19.2 ,20.5 ,19.2 ,0.37 ,18.9 ,20.5 ,15.8 ,20.8 ,20.4 ,20.6 ,19.6 ,20.5 ,19.5 ,20.2 ,20.4 ,20.4 ,20.2 ,20.3 ,20.8 ,20.7 ,181.3 ,12.7 ,13.0 ,24.0 ,3.35 ,490,-,17.08 ,-,0.45 ,19.16 ,0.14 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.54E-05,4.0E+01,2.51E-03,4,-,67.35 ,-,
2019/5/20 17:00,-1493,-1703,0.02 ,DS,20.8 ,19.2 ,20.5 ,19.3 ,0.36 ,18.9 ,20.5 ,15.9 ,20.8 ,20.4 ,20.6 ,19.6 ,20.5 ,19.6 ,20.2 ,20.4 ,20.5 ,20.2 ,20.3 ,20.8 ,20.7 ,181.1 ,12.7 ,13.0 ,24.2 ,4.24 ,490,-,17.08 ,-,0.45 ,18.19 ,0.14 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.0E+01,5.02E-03,4,-,67.33 ,ND,
2019/5/20 23:00,-1469,-1700,0.02 ,DS,20.9 ,19.2 ,20.6 ,19.3 ,0.37 ,18.9 ,20.5 ,15.9 ,20.8 ,20.5 ,20.7 ,19.7 ,20.5 ,19.6 ,20.2 ,20.5 ,20.5 ,20.2 ,20.4 ,20.8 ,20.7 ,181.0 ,12.7 ,13.1 ,24.3 ,4.44 ,490,-,17.08 ,-,0.45 ,18.73 ,0.13 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.54E-05,4.0E+01,5.02E-03,4,-,67.33 ,ND,
2019/5/21 5:00,-1418,-1694,0.02 ,DS,20.9 ,19.3 ,20.6 ,19.3 ,0.36 ,18.9 ,20.6 ,15.9 ,20.8 ,20.5 ,20.7 ,19.7 ,20.5 ,19.6 ,20.3 ,20.5 ,20.5 ,20.2 ,20.4 ,20.9 ,20.7 ,180.7 ,12.7 ,13.1 ,24.2 ,4.44 ,560,-,18.61 ,-,0.50 ,19.56 ,0.13 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.54E-05,4.1E+01,5.02E-03,4,-,67.34 ,ND,
2019/5/21 11:00,-1379,-1692,0.02 ,DS,20.9 ,19.3 ,20.6 ,19.3 ,0.37 ,18.9 ,20.6 ,16.0 ,20.8 ,20.5 ,20.7 ,19.6 ,20.6 ,19.6 ,20.3 ,20.5 ,20.6 ,20.2 ,20.4 ,20.9 ,20.8 ,180.4 ,12.7 ,13.1 ,24.3 ,4.28 ,500,-,17.75 ,-,0.45 ,19.62 ,0.13 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.53E-05,4.1E+01,1.50E-02,4,-,67.38 ,ND,
2019/5/21 17:00,-1367,-1698,0.02 ,DS,20.9 ,19.3 ,20.6 ,19.3 ,0.36 ,18.9 ,20.6 ,16.0 ,20.9 ,20.5 ,20.7 ,19.7 ,20.6 ,19.7 ,20.3 ,20.5 ,20.6 ,20.2 ,20.4 ,20.9 ,20.8 ,180.2 ,12.7 ,13.1 ,24.3 ,4.13 ,500,-,17.75 ,-,0.45 ,19.86 ,0.13 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.53E-05,4.0E+01,1.00E-02,4,-,67.32 ,ND,
2019/5/21 23:00,-1392,-1710,0.02 ,DS,21.0 ,19.3 ,20.6 ,19.3 ,0.36 ,19.0 ,20.6 ,16.1 ,20.9 ,20.5 ,20.7 ,19.7 ,20.6 ,19.7 ,20.3 ,20.5 ,20.6 ,20.3 ,20.4 ,20.9 ,20.9 ,180.4 ,12.7 ,13.1 ,24.3 ,4.13 ,500,-,17.75 ,-,0.45 ,20.16 ,0.13 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.52E-05,4.0E+01,1.25E-02,4,-,67.36 ,ND,
2019/5/22 5:00,-1409,-1722,0.02 ,DS,21.0 ,19.3 ,20.6 ,19.3 ,0.37 ,19.0 ,20.6 ,16.1 ,20.9 ,20.5 ,20.7 ,19.7 ,20.6 ,19.7 ,20.3 ,20.5 ,20.6 ,20.3 ,20.5 ,20.9 ,20.9 ,180.4 ,12.7 ,13.1 ,24.1 ,4.37 ,500,-,17.75 ,-,0.45 ,19.24 ,0.13 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.52E-05,4.1E+01,7.53E-03,4,-,67.39 ,ND,
2019/5/22 11:00,-1414,-1719,0.03 ,DS,21.0 ,19.4 ,20.6 ,19.4 ,0.36 ,19.0 ,20.6 ,16.1 ,20.9 ,20.6 ,20.8 ,19.7 ,20.6 ,19.7 ,20.3 ,20.6 ,20.6 ,20.3 ,20.5 ,21.0 ,20.8 ,180.6 ,12.7 ,13.2 ,24.2 ,4.11 ,500,-,17.75 ,-,0.45 ,19.29 ,0.13 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.53E-05,4.1E+01,2.51E-03,4,-,67.36 ,ND,
2019/5/22 17:00,-1417,-1722,0.03 ,DS,21.0 ,19.4 ,20.7 ,19.4 ,0.36 ,19.0 ,20.6 ,16.1 ,20.9 ,20.6 ,20.8 ,19.7 ,20.6 ,19.7 ,20.3 ,20.6 ,20.7 ,20.3 ,20.5 ,21.0 ,20.9 ,180.6 ,12.8 ,13.2 ,24.1 ,4.07 ,500,-,17.75 ,-,0.45 ,18.52 ,0.13 ,0.14 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0100 ,1.53E-05,4.1E+01,ND,4,-,67.32 ,ND,
2019/5/22 23:00,-1445,-1730,0.02 ,DS,21.0 ,19.4 ,20.7 ,19.4 ,0.36 ,19.0 ,20.7 ,16.1 ,20.9 ,20.6 ,20.8 ,19.7 ,20.6 ,19.7 ,20.4 ,20.6 ,20.7 ,20.4 ,20.5 ,21.0 ,20.9 ,180.7 ,12.8 ,13.2 ,24.1 ,4.10 ,500,-,17.75 ,-,0.45 ,18.80 ,0.12 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.52E-05,4.1E+01,5.02E-03,4,-,67.34 ,ND,
2019/5/23 5:00,-1460,-1731,0.03 ,DS,21.0 ,19.4 ,20.7 ,19.4 ,0.37 ,19.0 ,20.7 ,16.1 ,20.9 ,20.6 ,20.8 ,19.8 ,20.7 ,19.7 ,20.4 ,20.6 ,20.7 ,20.4 ,20.5 ,21.0 ,20.9 ,180.8 ,12.8 ,13.2 ,24.0 ,4.30 ,500,-,17.75 ,-,0.45 ,19.29 ,0.12 ,0.13 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0060 ,1.52E-05,4.1E+01,1.50E-02,4,-,67.38 ,ND,
2019/5/23 11:00,-1457,-1724,0.03 ,DS,21.0 ,19.5 ,20.8 ,19.5 ,0.37 ,19.0 ,20.7 ,16.1 ,21.0 ,20.7 ,20.9 ,19.8 ,20.7 ,19.8 ,20.4 ,20.6 ,20.7 ,20.4 ,20.5 ,21.0 ,20.9 ,181.0 ,12.8 ,13.2 ,24.0 ,3.97 ,500,-,17.75 ,-,0.45 ,18.65 ,0.12 ,0.13 ,0.73 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.1E+01,7.53E-03,4,-,67.36 ,ND,
2019/5/23 17:00,-1439,-1723,0.03 ,DS,21.0 ,19.5 ,20.8 ,19.5 ,0.37 ,19.1 ,20.7 ,16.2 ,21.0 ,20.7 ,20.9 ,19.8 ,20.7 ,19.8 ,20.4 ,20.7 ,20.7 ,20.4 ,20.6 ,21.0 ,21.0 ,180.8 ,12.8 ,13.2 ,24.0 ,4.07 ,500,-,12.53 ,-,0.33 ,18.16 ,0.12 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0066 ,1.54E-05,4.1E+01,2.51E-03,4,-,67.32 ,ND,
2019/5/23 23:00,-1452,-1728,0.03 ,DS,21.1 ,19.5 ,20.8 ,19.5 ,0.37 ,19.1 ,20.7 ,16.2 ,21.0 ,20.7 ,20.9 ,19.8 ,20.7 ,19.8 ,20.5 ,20.7 ,20.7 ,20.4 ,20.6 ,21.1 ,20.9 ,180.9 ,12.8 ,13.3 ,24.1 ,4.17 ,500,-,17.23 ,-,0.47 ,17.60 ,0.11 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0063 ,1.54E-05,4.1E+01,1.75E-02,4,-,67.30 ,ND,
2019/5/24 5:00,-1450,-1727,0.03 ,DS,21.1 ,19.5 ,20.8 ,19.5 ,0.37 ,19.1 ,20.8 ,16.2 ,21.0 ,20.7 ,20.9 ,19.8 ,20.7 ,19.8 ,20.5 ,20.7 ,20.8 ,20.4 ,20.6 ,21.1 ,20.9 ,180.9 ,12.8 ,13.3 ,24.4 ,4.17 ,500,-,17.23 ,-,0.47 ,17.84 ,0.11 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.1E+01,7.53E-03,4,-,67.33 ,ND,
2019/5/24 11:00,-1462,-1731,0.03 ,DS,21.1 ,19.5 ,20.8 ,19.5 ,0.37 ,19.2 ,20.8 ,16.2 ,21.1 ,20.7 ,20.9 ,19.8 ,20.8 ,19.9 ,20.5 ,20.7 ,20.8 ,20.5 ,20.7 ,21.1 ,21.0 ,181.0 ,12.9 ,13.3 ,24.3 ,3.94 ,500,-,17.23 ,-,0.47 ,18.19 ,0.11 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.56E-05,4.1E+01,7.53E-03,4,-,67.29 ,ND,
2019/5/24 17:00,-1464,-1728,0.03 ,DS,21.1 ,19.6 ,20.8 ,19.6 ,0.36 ,19.2 ,20.8 ,16.3 ,21.1 ,20.7 ,20.9 ,19.9 ,20.8 ,19.9 ,20.5 ,20.7 ,20.8 ,20.5 ,20.7 ,21.1 ,21.1 ,181.0 ,12.9 ,13.3 ,24.6 ,3.94 ,500,-,17.23 ,-,0.47 ,18.36 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.56E-05,4.1E+01,5.02E-03,4,-,67.29 ,ND,
2019/5/24 23:00,-1489,-1732,0.03 ,DS,21.1 ,19.6 ,20.9 ,19.6 ,0.36 ,19.2 ,20.8 ,16.3 ,21.1 ,20.7 ,21.0 ,19.9 ,20.8 ,19.9 ,20.5 ,20.7 ,20.9 ,20.5 ,20.7 ,21.1 ,21.0 ,181.2 ,12.9 ,13.3 ,24.8 ,4.07 ,490,-,17.08 ,-,0.46 ,17.60 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0064 ,1.55E-05,4.1E+01,5.02E-03,4,-,67.26 ,ND,
2019/5/25 5:00,-1513,-1736,0.03 ,DS,21.2 ,19.6 ,20.9 ,19.6 ,0.36 ,19.3 ,20.9 ,16.3 ,21.1 ,20.8 ,21.0 ,20.0 ,20.9 ,20.0 ,20.6 ,20.8 ,20.9 ,20.5 ,20.8 ,21.2 ,21.1 ,181.3 ,12.9 ,13.3 ,24.7 ,4.04 ,490,-,17.08 ,-,0.46 ,18.52 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.1E+01,5.02E-03,4,-,67.28 ,ND,
2019/5/25 11:00,-1535,-1743,0.03 ,DS,21.2 ,19.6 ,20.9 ,19.6 ,0.37 ,19.3 ,20.9 ,16.3 ,21.1 ,20.8 ,21.0 ,20.0 ,20.9 ,20.0 ,20.6 ,20.8 ,20.9 ,20.5 ,20.8 ,21.2 ,21.1 ,181.5 ,12.9 ,13.3 ,24.7 ,3.84 ,490,-,17.08 ,-,0.46 ,17.69 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0092 ,1.54E-05,4.1E+01,2.51E-03,4,-,67.29 ,ND,
2019/5/25 17:00,-1511,-1733,0.02 ,DS,21.2 ,19.7 ,20.9 ,19.7 ,0.36 ,19.3 ,20.9 ,16.4 ,21.1 ,20.8 ,21.1 ,20.0 ,20.9 ,20.0 ,20.6 ,20.8 ,20.9 ,20.6 ,20.8 ,21.2 ,21.1 ,181.5 ,12.9 ,13.3 ,25.1 ,3.87 ,490,-,17.08 ,-,0.46 ,18.24 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0066 ,1.54E-05,4.1E+01,ND,4,-,67.24 ,ND,
2019/5/25 23:00,-1527,-1734,0.03 ,DS,21.3 ,19.7 ,21.0 ,19.7 ,0.37 ,19.3 ,20.9 ,16.4 ,21.2 ,20.9 ,21.1 ,20.0 ,20.9 ,20.0 ,20.6 ,20.9 ,21.0 ,20.6 ,20.8 ,21.2 ,21.1 ,181.6 ,12.9 ,13.3 ,25.6 ,3.63 ,490,-,17.08 ,-,0.46 ,17.74 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.55E-05,4.1E+01,ND,4,-,67.24 ,ND,
2019/5/26 5:00,-1527,-1737,0.03 ,DS,21.3 ,19.7 ,21.0 ,19.7 ,0.37 ,19.4 ,21.0 ,16.4 ,21.2 ,20.9 ,21.1 ,20.0 ,20.9 ,20.1 ,20.6 ,20.9 ,21.0 ,20.6 ,20.9 ,21.3 ,21.2 ,181.6 ,13.0 ,13.3 ,25.4 ,3.60 ,490,-,17.08 ,-,0.46 ,17.84 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.1E+01,1.25E-02,4,-,67.25 ,ND,
2019/5/26 11:00,-1529,-1736,0.02 ,DS,21.3 ,19.8 ,21.1 ,19.7 ,0.36 ,19.4 ,21.0 ,16.5 ,21.2 ,20.9 ,21.1 ,20.0 ,20.9 ,20.1 ,20.7 ,20.9 ,21.0 ,20.6 ,20.9 ,21.3 ,21.2 ,181.7 ,13.0 ,13.4 ,25.7 ,3.81 ,490,-,17.08 ,-,0.46 ,17.83 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.55E-05,4.0E+01,1.50E-02,4,-,67.29 ,ND,
2019/5/26 17:00,-1504,-1730,0.03 ,DS,21.3 ,19.8 ,21.0 ,19.8 ,0.36 ,19.4 ,21.0 ,16.6 ,21.3 ,20.9 ,21.1 ,20.1 ,21.0 ,20.1 ,20.7 ,20.9 ,21.1 ,20.7 ,20.9 ,21.3 ,21.2 ,181.6 ,13.0 ,13.4 ,26.1 ,3.73 ,490,-,17.08 ,-,0.46 ,18.55 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.55E-05,4.1E+01,2.51E-03,4,-,67.24 ,ND,
2019/5/26 23:00,-1503,-1728,0.03 ,DS,21.3 ,19.9 ,21.1 ,19.8 ,0.36 ,19.5 ,21.0 ,16.6 ,21.3 ,21.0 ,21.2 ,20.1 ,21.0 ,20.1 ,20.7 ,20.9 ,21.1 ,20.7 ,20.9 ,21.3 ,21.3 ,181.6 ,13.0 ,13.4 ,25.8 ,3.58 ,490,-,17.08 ,-,0.46 ,17.97 ,0.14 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.1E+01,2.51E-03,4,-,67.24 ,ND,
2019/5/27 5:00,-1495,-1732,0.03 ,DS,21.4 ,19.9 ,21.1 ,19.8 ,0.37 ,19.5 ,21.0 ,16.7 ,21.3 ,21.0 ,21.2 ,20.1 ,21.0 ,20.2 ,20.8 ,21.0 ,21.1 ,20.7 ,21.0 ,21.3 ,21.3 ,181.5 ,13.0 ,13.4 ,25.9 ,3.58 ,490,-,17.08 ,-,0.47 ,18.94 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.56E-05,4.1E+01,7.53E-03,4,-,67.25 ,ND,
2019/5/27 11:00,-1487,-1722,0.03 ,DS,21.4 ,19.9 ,21.1 ,19.8 ,0.37 ,19.5 ,21.1 ,16.7 ,21.3 ,21.0 ,21.3 ,20.2 ,21.0 ,20.2 ,20.8 ,21.0 ,21.1 ,20.8 ,21.0 ,21.4 ,21.3 ,181.5 ,13.0 ,13.4 ,26.2 ,3.97 ,490,-,17.08 ,-,0.46 ,17.89 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.56E-05,4.1E+01,5.02E-03,4,-,67.22 ,ND,
2019/5/27 17:00,-1447,-1724,0.02 ,DS,21.5 ,19.9 ,21.1 ,19.9 ,0.36 ,19.6 ,21.1 ,16.8 ,21.4 ,21.1 ,21.3 ,20.2 ,21.1 ,20.2 ,20.8 ,21.0 ,21.1 ,20.8 ,21.1 ,21.4 ,21.4 ,181.3 ,13.0 ,13.4 ,26.4 ,3.60 ,490,-,17.08 ,-,0.46 ,18.32 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.0E+01,1.75E-02,4,-,67.23 ,ND,
2019/5/27 23:00,-1427,-1720,0.03 ,DS,21.5 ,20.0 ,21.2 ,19.9 ,0.37 ,19.6 ,21.1 ,16.8 ,21.4 ,21.1 ,21.3 ,20.2 ,21.1 ,20.2 ,20.8 ,21.1 ,21.3 ,20.8 ,21.1 ,21.4 ,21.3 ,181.1 ,13.0 ,13.5 ,26.6 ,3.71 ,490,-,17.08 ,-,0.46 ,17.85 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.57E-05,4.1E+01,7.53E-03,4,-,67.22 ,ND,
2019/5/28 5:00,-1398,-1719,0.02 ,DS,21.5 ,20.0 ,21.2 ,20.0 ,0.37 ,19.6 ,21.2 ,16.8 ,21.5 ,21.1 ,21.3 ,20.3 ,21.1 ,20.3 ,20.9 ,21.1 ,21.3 ,20.9 ,21.1 ,21.5 ,21.4 ,180.8 ,13.0 ,13.5 ,26.4 ,3.65 ,490,-,17.08 ,-,0.46 ,19.18 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.57E-05,4.1E+01,5.02E-03,4,-,67.23 ,ND,
2019/5/28 11:00,-1395,-1722,0.02 ,DS,21.5 ,20.0 ,21.3 ,20.0 ,0.37 ,19.7 ,21.2 ,16.9 ,21.5 ,21.1 ,21.4 ,20.3 ,21.2 ,20.3 ,20.9 ,21.1 ,21.3 ,20.9 ,21.2 ,21.5 ,21.5 ,180.6 ,13.1 ,13.5 ,26.3 ,3.60 ,490,-,17.08 ,-,0.46 ,18.87 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.57E-05,4.1E+01,1.25E-02,4,-,67.24 ,ND,
2019/5/28 17:00,-1375,-1716,0.02 ,DS,21.5 ,20.1 ,21.3 ,20.0 ,0.37 ,19.7 ,21.3 ,16.9 ,21.5 ,21.2 ,21.4 ,20.4 ,21.2 ,20.3 ,20.9 ,21.2 ,21.3 ,20.9 ,21.2 ,21.6 ,21.5 ,180.3 ,13.1 ,13.5 ,26.4 ,3.60 ,490,-,17.08 ,-,0.46 ,18.77 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0065 ,1.57E-05,4.0E+01,5.02E-03,4,-,67.20 ,ND,
2019/5/28 23:00,-1373,-1715,0.03 ,DS,21.6 ,20.1 ,21.3 ,20.1 ,0.36 ,19.7 ,21.3 ,17.0 ,21.6 ,21.2 ,21.5 ,20.4 ,21.3 ,20.4 ,21.0 ,21.2 ,21.3 ,21.0 ,21.3 ,21.6 ,21.4 ,180.2 ,13.1 ,13.5 ,26.6 ,3.60 ,490,-,17.08 ,-,0.46 ,18.38 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.57E-05,4.1E+01,1.00E-02,4,-,67.20 ,ND,
2019/5/29 5:00,-1352,-1714,0.02 ,DS,21.6 ,20.1 ,21.3 ,20.1 ,0.37 ,19.8 ,21.3 ,17.0 ,21.6 ,21.3 ,21.5 ,20.5 ,21.3 ,20.4 ,21.0 ,21.3 ,21.4 ,21.0 ,21.3 ,21.6 ,21.6 ,179.9 ,13.1 ,13.5 ,26.5 ,3.58 ,490,-,17.08 ,-,0.46 ,18.64 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0082 ,1.57E-05,4.1E+01,5.02E-03,4,-,67.23 ,ND,
2019/5/29 11:00,-1373,-1715,0.02 ,DS,21.7 ,20.1 ,21.5 ,20.1 ,0.37 ,19.8 ,21.4 ,17.1 ,21.7 ,21.3 ,21.5 ,20.6 ,21.3 ,20.4 ,21.1 ,21.3 ,21.3 ,21.1 ,21.3 ,21.7 ,21.5 ,179.9 ,13.1 ,13.5 ,26.5 ,3.68 ,490,-,17.08 ,-,0.46 ,17.54 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0063 ,1.54E-05,4.1E+01,7.53E-03,4,-,67.30 ,ND,
2019/5/29 17:00,-1380,-1720,0.02 ,DS,21.7 ,20.2 ,21.5 ,20.2 ,0.36 ,19.9 ,21.5 ,17.0 ,21.7 ,21.3 ,21.6 ,20.6 ,21.4 ,20.5 ,21.1 ,21.3 ,21.3 ,21.1 ,21.4 ,21.7 ,21.6 ,179.6 ,13.2 ,13.6 ,26.4 ,3.50 ,490,-,17.08 ,-,0.46 ,19.00 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0095 ,1.54E-05,4.1E+01,5.02E-03,4,-,67.27 ,ND,
2019/5/29 23:00,-1435,-1735,0.02 ,DS,21.8 ,20.2 ,21.5 ,20.3 ,0.37 ,19.9 ,21.5 ,17.0 ,21.8 ,21.4 ,21.6 ,20.7 ,21.5 ,20.5 ,21.1 ,21.4 ,21.4 ,21.1 ,21.5 ,21.7 ,21.7 ,179.7 ,13.2 ,13.6 ,25.7 ,3.40 ,490,-,17.08 ,-,0.46 ,17.77 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.54E-05,4.1E+01,1.00E-02,4,-,67.28 ,ND,
2019/5/30 5:00,-1452,-1735,0.03 ,DS,21.8 ,20.3 ,21.6 ,20.3 ,0.37 ,20.0 ,21.5 ,17.0 ,21.8 ,21.4 ,21.7 ,20.8 ,21.5 ,20.5 ,21.2 ,21.4 ,21.4 ,21.2 ,21.5 ,21.8 ,21.6 ,179.7 ,13.2 ,13.6 ,25.6 ,3.50 ,490,-,17.08 ,-,0.46 ,18.61 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.54E-05,4.1E+01,5.02E-03,4,-,67.30 ,ND,
2019/5/30 11:00,-1470,-1735,0.02 ,DS,21.8 ,20.3 ,21.6 ,20.3 ,0.37 ,20.0 ,21.6 ,17.1 ,21.9 ,21.5 ,21.8 ,20.9 ,21.6 ,20.6 ,21.3 ,21.5 ,21.4 ,21.3 ,21.6 ,21.8 ,21.0 ,179.7 ,13.2 ,13.6 ,25.1 ,1.92 ,490,-,17.08 ,-,0.46 ,18.99 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.53E-05,4.1E+01,2.51E-03,3,-,67.29 ,ND,
2019/5/30 17:00,-1452,-1726,0.03 ,DS,21.9 ,20.3 ,21.7 ,20.4 ,0.37 ,20.1 ,21.6 ,17.1 ,21.9 ,21.5 ,21.8 ,20.9 ,21.6 ,20.6 ,21.3 ,21.5 ,21.4 ,21.3 ,21.6 ,21.9 ,20.7 ,179.3 ,13.2 ,13.6 ,25.1 ,3.97 ,490,-,17.08 ,-,0.46 ,18.18 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.53E-05,4.1E+01,5.02E-03,3,-,67.22 ,ND,
2019/5/30 23:00,-1469,-1732,0.03 ,DS,21.9 ,20.4 ,21.7 ,20.4 ,0.38 ,20.1 ,21.7 ,17.1 ,22.0 ,21.5 ,21.9 ,20.9 ,21.6 ,20.6 ,21.3 ,21.5 ,21.4 ,21.3 ,21.7 ,21.9 ,20.5 ,179.2 ,13.2 ,13.6 ,25.1 ,3.94 ,490,-,17.08 ,-,0.46 ,17.81 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.55E-05,4.1E+01,1.00E-02,3,-,67.22 ,ND,
2019/5/31 5:00,-1459,-1730,0.03 ,DS,21.9 ,20.4 ,21.7 ,20.4 ,0.38 ,20.1 ,21.7 ,17.1 ,22.0 ,21.6 ,21.9 ,21.0 ,21.7 ,20.7 ,21.3 ,21.6 ,21.5 ,21.3 ,21.7 ,21.9 ,20.4 ,179.1 ,13.2 ,13.7 ,25.2 ,3.94 ,490,-,17.08 ,-,0.46 ,17.99 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.55E-05,4.1E+01,1.00E-02,3,-,67.25 ,ND,
2019/5/31 11:00,-1445,-1722,0.02 ,DS,22.0 ,20.5 ,21.8 ,20.5 ,0.37 ,20.2 ,21.7 ,17.1 ,22.0 ,21.6 ,21.9 ,21.0 ,21.7 ,20.7 ,21.4 ,21.7 ,21.6 ,21.4 ,21.8 ,22.0 ,20.2 ,178.9 ,13.3 ,13.7 ,25.0 ,4.07 ,490,-,17.08 ,-,0.46 ,17.85 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.54E-05,4.1E+01,1.50E-02,3,-,67.27 ,ND,
2019/5/31 17:00,-1414,-1720,0.02 ,DS,22.0 ,20.5 ,21.8 ,20.5 ,0.36 ,20.3 ,21.8 ,17.2 ,22.1 ,21.7 ,22.0 ,21.1 ,21.8 ,20.7 ,21.5 ,21.7 ,21.5 ,21.5 ,21.8 ,21.9 ,20.2 ,178.4 ,13.3 ,13.7 ,25.1 ,3.81 ,490,-,17.08 ,-,0.46 ,17.98 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0087 ,1.54E-05,4.1E+01,5.02E-03,3,-,67.22 ,ND,
2019/5/31 23:00,-1433,-1722,0.02 ,DS,22.0 ,20.5 ,21.9 ,20.5 ,0.37 ,20.3 ,21.8 ,17.2 ,22.1 ,21.7 ,22.0 ,21.1 ,21.8 ,20.8 ,21.5 ,21.7 ,21.5 ,21.5 ,21.9 ,22.1 ,20.3 ,178.3 ,13.3 ,13.7 ,25.4 ,3.76 ,490,-,17.08 ,-,0.46 ,18.70 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.55E-05,4.1E+01,1.25E-02,3,-,67.22 ,ND,
2019/6/1 5:00,-1426,-1722,0.03 ,DS,22.1 ,20.5 ,21.9 ,20.6 ,0.37 ,20.3 ,21.8 ,17.2 ,22.2 ,21.7 ,22.0 ,21.2 ,21.9 ,20.8 ,21.5 ,21.7 ,21.6 ,21.5 ,21.9 ,22.1 ,20.2 ,178.1 ,13.3 ,13.7 ,25.3 ,4.20 ,490,-,16.80 ,-,0.46 ,17.77 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.55E-05,4.1E+01,1.00E-02,3,-,67.23 ,ND,
2019/6/1 11:00,-1441,-1730,0.02 ,DS,22.1 ,20.6 ,21.9 ,20.6 ,0.37 ,20.3 ,21.9 ,17.2 ,22.2 ,21.8 ,22.1 ,21.2 ,21.9 ,20.8 ,21.6 ,21.8 ,21.6 ,21.5 ,22.0 ,22.1 ,20.2 ,178.1 ,13.3 ,13.7 ,25.0 ,3.97 ,490,-,16.80 ,-,0.46 ,17.87 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.25 ,ND,
2019/6/1 17:00,-1423,-1721,0.02 ,DS,22.1 ,20.6 ,21.9 ,20.7 ,0.37 ,20.4 ,21.9 ,17.3 ,22.2 ,21.8 ,22.1 ,21.3 ,21.9 ,20.9 ,21.6 ,21.8 ,21.6 ,21.6 ,22.0 ,22.1 ,20.3 ,177.8 ,13.3 ,13.7 ,25.3 ,3.89 ,490,-,16.80 ,-,0.46 ,18.33 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.22 ,ND,
2019/6/1 23:00,-1446,-1726,0.02 ,DS,22.2 ,20.6 ,22.0 ,20.7 ,0.37 ,20.4 ,22.0 ,17.3 ,22.3 ,21.9 ,22.2 ,21.3 ,21.9 ,20.9 ,21.7 ,21.9 ,21.6 ,21.7 ,22.1 ,22.2 ,20.3 ,177.8 ,13.3 ,13.7 ,25.4 ,3.97 ,490,-,16.80 ,-,0.46 ,17.83 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0065 ,1.56E-05,4.1E+01,2.51E-03,3,-,67.21 ,ND,
2019/6/2 5:00,-1448,-1726,0.02 ,DS,22.2 ,20.7 ,22.0 ,20.7 ,0.37 ,20.4 ,22.0 ,17.3 ,22.3 ,21.9 ,22.2 ,21.3 ,22.0 ,20.9 ,21.7 ,21.9 ,21.7 ,21.7 ,22.1 ,22.2 ,20.3 ,177.7 ,13.3 ,13.8 ,25.2 ,3.94 ,490,-,16.80 ,-,0.46 ,17.72 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.56E-05,4.1E+01,1.50E-02,3,-,67.22 ,ND,
2019/6/2 11:00,-1454,-1718,0.03 ,DS,22.3 ,20.7 ,22.0 ,20.8 ,0.37 ,20.5 ,22.0 ,17.3 ,22.4 ,21.9 ,22.2 ,21.4 ,22.0 ,21.0 ,21.7 ,21.9 ,21.7 ,21.7 ,22.1 ,22.3 ,20.4 ,177.7 ,13.3 ,13.8 ,25.5 ,3.84 ,490,-,16.80 ,-,0.46 ,17.82 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0105 ,1.56E-05,4.1E+01,1.50E-02,3,-,67.23 ,ND,
2019/6/2 17:00,-1428,-1713,0.03 ,DS,22.3 ,20.7 ,22.1 ,20.8 ,0.35 ,20.5 ,22.1 ,17.3 ,22.4 ,21.9 ,22.3 ,21.4 ,22.0 ,21.0 ,21.8 ,22.0 ,21.8 ,21.7 ,22.2 ,22.3 ,20.4 ,177.4 ,13.4 ,13.8 ,25.2 ,3.84 ,490,-,16.80 ,-,0.46 ,18.03 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.56E-05,4.1E+01,2.51E-03,3,-,67.21 ,ND,
2019/6/2 23:00,-1429,-1720,0.03 ,DS,22.3 ,20.8 ,22.1 ,20.8 ,0.36 ,20.6 ,22.1 ,17.4 ,22.4 ,22.0 ,22.3 ,21.5 ,22.1 ,21.1 ,21.8 ,22.0 ,21.8 ,21.8 ,22.2 ,22.3 ,20.4 ,177.3 ,13.4 ,13.8 ,25.4 ,4.04 ,490,-,16.80 ,-,0.46 ,19.32 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.21 ,ND,
2019/6/3 5:00,-1432,-1727,0.03 ,DS,22.4 ,20.8 ,22.1 ,20.9 ,0.36 ,20.6 ,22.2 ,17.4 ,22.5 ,22.0 ,22.4 ,21.5 ,22.1 ,21.1 ,21.9 ,22.1 ,21.8 ,21.8 ,22.3 ,22.4 ,20.6 ,177.2 ,13.4 ,13.8 ,25.5 ,3.84 ,490,-,16.80 ,-,0.46 ,18.20 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.56E-05,4.1E+01,1.00E-02,3,-,67.21 ,ND,
2019/6/3 11:00,-1433,-1718,0.03 ,DS,22.4 ,20.9 ,22.2 ,20.9 ,0.37 ,20.6 ,22.2 ,17.4 ,22.5 ,22.1 ,22.4 ,21.5 ,22.2 ,21.1 ,21.9 ,22.1 ,21.8 ,21.9 ,22.3 ,22.4 ,20.5 ,177.1 ,13.4 ,13.8 ,25.4 ,3.84 ,490,-,16.80 ,-,0.46 ,17.75 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.56E-05,4.1E+01,1.50E-02,3,-,67.23 ,ND,
2019/6/3 17:00,-1424,-1713,0.03 ,DS,22.4 ,20.9 ,22.2 ,20.9 ,0.36 ,20.6 ,22.2 ,17.4 ,22.5 ,22.1 ,22.4 ,21.5 ,22.2 ,21.1 ,21.9 ,22.1 ,21.8 ,21.9 ,22.3 ,22.5 ,20.6 ,176.9 ,13.4 ,13.8 ,25.8 ,3.73 ,490,-,16.80 ,-,0.46 ,17.86 ,0.13 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.56E-05,4.1E+01,2.26E-02,3,-,67.23 ,ND,
2019/6/3 23:00,-1449,-1720,0.03 ,DS,22.4 ,21.0 ,22.2 ,21.0 ,0.37 ,20.7 ,22.3 ,17.5 ,22.5 ,22.1 ,22.4 ,21.5 ,22.2 ,21.2 ,22.0 ,22.1 ,21.9 ,21.9 ,22.4 ,22.5 ,20.6 ,176.9 ,13.4 ,13.8 ,25.7 ,3.71 ,490,-,16.80 ,-,0.46 ,18.32 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.56E-05,4.0E+01,5.02E-03,3,-,67.20 ,ND,
2019/6/4 5:00,-1448,-1728,0.03 ,DS,22.4 ,21.0 ,22.2 ,21.0 ,0.37 ,20.7 ,22.3 ,17.5 ,22.6 ,22.1 ,22.5 ,21.6 ,22.3 ,21.2 ,22.0 ,22.2 ,21.9 ,22.0 ,22.4 ,22.5 ,20.6 ,176.8 ,13.4 ,13.8 ,25.8 ,3.73 ,490,-,16.80 ,-,0.46 ,17.39 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.20 ,ND,
2019/6/4 11:00,-1450,-1720,0.03 ,DS,22.5 ,21.0 ,22.3 ,21.1 ,0.37 ,20.7 ,22.3 ,17.5 ,22.6 ,22.2 ,22.5 ,21.7 ,22.3 ,21.3 ,22.1 ,22.2 ,22.0 ,22.0 ,22.4 ,22.6 ,20.7 ,176.8 ,13.5 ,13.9 ,25.8 ,3.71 ,490,-,16.80 ,-,0.46 ,17.76 ,0.13 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0087 ,1.56E-05,4.1E+01,1.50E-02,3,-,67.21 ,ND,
