,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,note
2019/6/4 17:00,-1418,-1718,0.03 ,DS,22.5 ,21.0 ,22.3 ,21.1 ,0.38 ,20.8 ,22.4 ,17.5 ,22.7 ,22.2 ,22.6 ,21.7 ,22.3 ,21.3 ,22.1 ,22.3 ,22.0 ,22.0 ,22.5 ,22.6 ,20.8 ,176.6 ,13.5 ,13.9 ,25.6 ,3.73 ,490,-,16.80 ,-,0.46 ,17.26 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.56E-05,4.1E+01,1.00E-02,3,-,67.20 ,ND,
2019/6/4 23:00,-1426,-1717,0.02 ,DS,22.6 ,21.1 ,22.3 ,21.1 ,0.38 ,20.8 ,22.4 ,17.5 ,22.7 ,22.3 ,22.6 ,21.7 ,22.4 ,21.3 ,22.1 ,22.3 ,22.0 ,22.1 ,22.5 ,22.7 ,20.8 ,176.5 ,13.5 ,13.9 ,25.5 ,3.76 ,490,-,16.80 ,-,0.46 ,18.02 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.56E-05,4.1E+01,1.50E-02,3,-,67.22 ,ND,
2019/6/5 5:00,-1424,-1716,0.03 ,DS,22.6 ,21.1 ,22.4 ,21.1 ,0.38 ,20.9 ,22.5 ,17.5 ,22.7 ,22.3 ,22.6 ,21.8 ,22.4 ,21.4 ,22.2 ,22.4 ,22.0 ,22.1 ,22.6 ,22.7 ,20.8 ,176.4 ,13.5 ,13.9 ,25.8 ,3.84 ,490,-,16.80 ,-,0.46 ,18.11 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.56E-05,4.1E+01,1.00E-02,3,-,67.22 ,ND,
2019/6/5 11:00,-1418,-1718,0.03 ,DS,22.6 ,21.2 ,22.4 ,21.2 ,0.38 ,20.9 ,22.5 ,17.6 ,22.8 ,22.4 ,22.7 ,21.8 ,22.5 ,21.4 ,22.2 ,22.4 ,22.1 ,22.2 ,22.6 ,22.7 ,20.9 ,176.3 ,13.5 ,13.9 ,25.7 ,3.58 ,490,-,16.80 ,-,0.46 ,17.14 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.22 ,ND,
2019/6/5 17:00,-1392,-1715,0.03 ,DS,22.7 ,21.2 ,22.5 ,21.2 ,0.37 ,20.9 ,22.5 ,17.6 ,22.8 ,22.4 ,22.7 ,21.9 ,22.5 ,21.5 ,22.3 ,22.4 ,22.1 ,22.2 ,22.6 ,22.8 ,20.8 ,176.2 ,13.5 ,14.0 ,25.7 ,3.60 ,490,-,16.80 ,-,0.46 ,17.66 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.56E-05,4.0E+01,1.25E-02,3,-,67.19 ,ND,
2019/6/5 23:00,-1399,-1714,0.02 ,DS,22.7 ,21.2 ,22.5 ,21.2 ,0.38 ,21.0 ,22.6 ,17.6 ,22.8 ,22.4 ,22.8 ,21.9 ,22.5 ,21.5 ,22.3 ,22.5 ,22.2 ,22.2 ,22.7 ,22.8 ,20.9 ,176.2 ,13.5 ,14.0 ,26.1 ,3.53 ,490,-,16.80 ,-,0.46 ,18.03 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.56E-05,4.1E+01,2.51E-03,3,-,67.19 ,ND,
2019/6/6 5:00,-1414,-1720,0.02 ,DS,22.7 ,21.3 ,22.5 ,21.3 ,0.38 ,21.0 ,22.6 ,17.6 ,22.9 ,22.4 ,22.8 ,21.9 ,22.6 ,21.5 ,22.3 ,22.5 ,22.2 ,22.3 ,22.7 ,22.8 ,21.0 ,176.1 ,13.6 ,14.0 ,26.2 ,3.34 ,490,-,16.80 ,-,0.46 ,18.40 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.58E-05,4.1E+01,7.53E-03,3,-,67.19 ,ND,
2019/6/6 11:00,-1439,-1728,0.02 ,DS,22.8 ,21.3 ,22.6 ,21.3 ,0.38 ,21.1 ,22.6 ,17.7 ,22.9 ,22.5 ,22.8 ,22.0 ,22.6 ,21.5 ,22.4 ,22.5 ,22.2 ,22.3 ,22.8 ,22.9 ,21.0 ,176.2 ,13.6 ,14.0 ,26.0 ,3.27 ,490,-,16.80 ,-,0.46 ,17.62 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.58E-05,4.1E+01,7.53E-03,3,-,67.20 ,ND,
2019/6/6 17:00,-1450,-1729,0.02 ,DS,22.8 ,21.3 ,22.6 ,21.3 ,0.38 ,21.1 ,22.7 ,17.7 ,23.0 ,22.5 ,22.9 ,22.0 ,22.6 ,21.6 ,22.4 ,22.6 ,22.2 ,22.4 ,22.8 ,22.8 ,21.0 ,176.2 ,13.6 ,14.0 ,26.1 ,3.24 ,490,-,16.80 ,-,0.46 ,17.96 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0095 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.23 ,ND,
2019/6/6 23:00,-1464,-1732,0.03 ,DS,22.9 ,21.4 ,22.7 ,21.4 ,0.38 ,21.1 ,22.7 ,17.7 ,23.0 ,22.6 ,22.9 ,22.0 ,22.7 ,21.6 ,22.4 ,22.6 ,22.3 ,22.4 ,22.9 ,22.9 ,21.1 ,176.3 ,13.6 ,14.0 ,25.8 ,3.27 ,490,-,16.80 ,-,0.46 ,18.62 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.56E-05,4.1E+01,1.25E-02,3,-,67.28 ,ND,
2019/6/7 5:00,-1446,-1722,0.02 ,DS,22.9 ,21.4 ,22.7 ,21.4 ,0.38 ,21.1 ,22.7 ,17.7 ,23.1 ,22.6 ,22.9 ,22.1 ,22.7 ,21.7 ,22.5 ,22.7 ,22.4 ,22.4 ,22.9 ,23.0 ,21.1 ,176.1 ,13.6 ,14.0 ,26.0 ,3.37 ,490,-,16.80 ,-,0.46 ,18.83 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.24 ,ND,
2019/6/7 11:00,-1433,-1719,0.03 ,DS,22.9 ,21.5 ,22.7 ,21.4 ,0.39 ,21.2 ,22.8 ,17.7 ,23.1 ,22.6 ,23.0 ,22.1 ,22.8 ,21.7 ,22.5 ,22.7 ,22.4 ,22.5 ,22.9 ,23.0 ,21.0 ,176.1 ,13.6 ,14.0 ,25.5 ,3.42 ,490,-,16.80 ,-,0.46 ,17.58 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.57E-05,4.1E+01,5.02E-03,3,-,67.28 ,ND,
2019/6/7 17:00,-1382,-1715,0.03 ,DS,23.0 ,21.5 ,22.8 ,21.5 ,0.38 ,21.2 ,22.8 ,17.7 ,23.1 ,22.7 ,23.0 ,22.2 ,22.8 ,21.7 ,22.6 ,22.7 ,22.4 ,22.5 ,22.9 ,23.1 ,21.1 ,175.7 ,13.7 ,14.0 ,25.5 ,3.01 ,490,-,16.80 ,-,0.46 ,18.02 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.58E-05,4.1E+01,1.00E-02,3,-,67.23 ,ND,
2019/6/7 23:00,-1559,-1707,0.03 ,DS,23.0 ,21.5 ,22.8 ,21.5 ,0.39 ,21.3 ,22.9 ,17.8 ,23.1 ,22.7 ,23.1 ,22.2 ,22.8 ,21.7 ,22.6 ,22.8 ,22.4 ,22.6 ,22.9 ,23.1 ,21.1 ,175.4 ,13.7 ,14.0 ,24.8 ,3.01 ,490,-,16.80 ,-,0.46 ,18.19 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.58E-05,4.0E+01,2.51E-03,3,-,67.24 ,ND,
2019/6/8 5:00,-1570,-1707,0.03 ,DS,23.0 ,21.5 ,22.8 ,21.5 ,0.38 ,21.3 ,22.9 ,17.8 ,23.2 ,22.7 ,23.1 ,22.2 ,22.8 ,21.7 ,22.6 ,22.8 ,22.5 ,22.6 ,23.0 ,23.1 ,21.2 ,175.0 ,13.7 ,14.1 ,24.8 ,3.17 ,490,-,16.80 ,-,0.46 ,18.89 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.55E-05,4.1E+01,5.02E-03,3,-,67.24 ,ND,
2019/6/8 11:00,-1570,-1709,0.02 ,DS,23.1 ,21.6 ,22.9 ,21.6 ,0.38 ,21.3 ,22.9 ,17.8 ,23.2 ,22.8 ,23.1 ,22.2 ,22.9 ,21.8 ,22.7 ,22.8 ,22.5 ,22.6 ,23.1 ,23.1 ,21.2 ,175.0 ,13.7 ,14.1 ,24.7 ,2.95 ,490,-,16.80 ,-,0.46 ,18.32 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.55E-05,4.1E+01,7.53E-03,3,-,51.48 ,ND,
2019/6/8 17:00,-1578,-1714,0.02 ,DS,23.1 ,21.6 ,22.9 ,21.6 ,0.37 ,21.3 ,22.9 ,17.9 ,23.3 ,22.8 ,23.2 ,22.3 ,22.9 ,21.9 ,22.7 ,22.9 ,22.5 ,22.7 ,23.1 ,23.3 ,21.3 ,175.0 ,13.7 ,14.1 ,24.6 ,3.01 ,490,-,16.80 ,-,0.46 ,17.50 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0098 ,1.56E-05,4.1E+01,1.25E-02,3,-,38.04 ,ND,
2019/6/8 23:00,-1598,-1722,0.03 ,DS,23.1 ,21.7 ,22.9 ,21.6 ,0.38 ,21.4 ,23.0 ,17.8 ,23.3 ,22.8 ,23.1 ,22.3 ,22.9 ,21.9 ,22.7 ,22.9 ,22.6 ,22.7 ,23.1 ,23.2 ,21.3 ,175.3 ,13.7 ,14.1 ,24.5 ,3.01 ,490,-,16.80 ,-,0.46 ,18.81 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0094 ,1.56E-05,4.1E+01,7.53E-03,3,-,38.09 ,ND,
2019/6/9 5:00,-1602,-1733,0.03 ,DS,23.1 ,21.7 ,22.9 ,21.6 ,0.38 ,21.4 ,23.0 ,17.9 ,23.3 ,22.9 ,23.2 ,22.3 ,22.9 ,21.9 ,22.7 ,22.9 ,22.6 ,22.7 ,23.1 ,23.3 ,21.3 ,175.5 ,13.7 ,14.1 ,24.3 ,2.91 ,490,-,16.80 ,-,0.46 ,17.25 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.56E-05,4.1E+01,1.75E-02,3,-,38.15 ,ND,
2019/6/9 11:00,-1600,-1743,0.03 ,DS,23.2 ,21.7 ,23.0 ,21.7 ,0.38 ,21.4 ,23.1 ,17.8 ,23.3 ,22.9 ,23.3 ,22.4 ,23.0 ,21.9 ,22.8 ,22.9 ,22.6 ,22.8 ,23.2 ,23.3 ,21.3 ,175.7 ,13.7 ,14.1 ,24.4 ,2.77 ,490,-,16.80 ,-,0.46 ,19.08 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.56E-05,4.1E+01,7.53E-03,3,-,38.16 ,ND,
2019/6/9 17:00,-1594,-1732,0.02 ,DS,23.2 ,21.7 ,23.1 ,21.7 ,0.38 ,21.5 ,23.1 ,17.8 ,23.4 ,22.9 ,23.3 ,22.4 ,23.0 ,21.9 ,22.8 ,23.0 ,22.6 ,22.8 ,23.2 ,23.3 ,21.4 ,175.7 ,13.7 ,14.1 ,23.9 ,2.75 ,490,-,16.80 ,-,0.46 ,18.04 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.25 ,ND,
2019/6/9 23:00,-1591,-1727,0.02 ,DS,23.3 ,21.7 ,23.1 ,21.7 ,0.37 ,21.5 ,23.1 ,17.8 ,23.4 ,22.9 ,23.3 ,22.5 ,23.1 ,22.0 ,22.8 ,23.0 ,22.6 ,22.8 ,23.2 ,23.3 ,21.3 ,175.7 ,13.7 ,14.2 ,23.9 ,2.77 ,490,-,16.80 ,-,0.46 ,17.41 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.56E-05,4.1E+01,1.00E-02,3,-,67.22 ,ND,
2019/6/10 5:00,-1580,-1720,0.02 ,DS,23.3 ,21.8 ,23.1 ,21.7 ,0.38 ,21.5 ,23.1 ,17.8 ,23.4 ,22.9 ,23.3 ,22.5 ,23.1 ,22.0 ,22.8 ,23.0 ,22.7 ,22.9 ,23.3 ,23.4 ,21.4 ,175.4 ,13.8 ,14.2 ,23.9 ,2.75 ,490,-,16.80 ,-,0.46 ,18.01 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.56E-05,4.0E+01,2.51E-03,3,-,67.25 ,ND,
2019/6/10 11:00,-1578,-1715,0.03 ,DS,23.3 ,21.8 ,23.1 ,21.7 ,0.38 ,21.5 ,23.2 ,17.8 ,23.5 ,23.0 ,23.4 ,22.5 ,23.1 ,22.0 ,22.9 ,23.1 ,22.7 ,22.9 ,23.3 ,23.4 ,21.4 ,175.4 ,13.8 ,14.2 ,23.4 ,2.88 ,490,-,16.80 ,-,0.46 ,18.66 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.54E-05,4.1E+01,2.51E-03,3,-,67.28 ,ND,
2019/6/10 17:00,-1574,-1713,0.03 ,DS,23.3 ,21.8 ,23.1 ,21.8 ,0.37 ,21.6 ,23.2 ,17.9 ,23.5 ,23.0 ,23.4 ,22.5 ,23.1 ,22.0 ,22.9 ,23.1 ,22.7 ,22.9 ,23.3 ,23.4 ,21.4 ,175.4 ,13.8 ,14.2 ,23.4 ,2.91 ,490,-,16.80 ,-,0.46 ,18.46 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0069 ,1.54E-05,4.1E+01,5.02E-03,3,-,67.23 ,ND,
2019/6/10 23:00,-1576,-1715,0.02 ,DS,23.4 ,21.9 ,23.2 ,21.8 ,0.38 ,21.6 ,23.2 ,17.9 ,23.6 ,23.1 ,23.4 ,22.5 ,23.2 ,22.1 ,22.9 ,23.1 ,22.7 ,22.9 ,23.4 ,23.5 ,21.5 ,175.4 ,13.8 ,14.2 ,23.5 ,2.88 ,490,-,16.80 ,-,0.46 ,18.63 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.54E-05,4.1E+01,2.51E-03,3,-,67.25 ,ND,
2019/6/11 5:00,-1575,-1720,0.03 ,DS,23.4 ,21.9 ,23.2 ,21.8 ,0.38 ,21.6 ,23.3 ,17.9 ,23.6 ,23.1 ,23.5 ,22.6 ,23.2 ,22.1 ,23.0 ,23.1 ,22.8 ,22.9 ,23.4 ,23.5 ,21.4 ,175.4 ,13.8 ,14.2 ,23.3 ,3.11 ,490,-,16.80 ,-,0.46 ,18.92 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.54E-05,4.1E+01,1.00E-02,3,-,67.31 ,ND,
2019/6/11 11:00,-1575,-1715,0.03 ,DS,23.4 ,21.9 ,23.2 ,21.9 ,0.37 ,21.6 ,23.3 ,17.9 ,23.6 ,23.1 ,23.5 ,22.6 ,23.2 ,22.1 ,23.0 ,23.2 ,22.8 ,23.0 ,23.4 ,23.5 ,21.5 ,175.4 ,13.8 ,14.2 ,-,-,490,-,16.80 ,-,0.46 ,18.67 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.53E-05,4.0E+01,7.53E-03,3,-,67.24 ,ND,
2019/6/11 17:00,-1570,-1715,0.02 ,DS,23.4 ,21.9 ,23.2 ,21.8 ,0.38 ,21.6 ,23.3 ,17.9 ,23.6 ,23.1 ,23.5 ,22.6 ,23.3 ,22.1 ,23.0 ,23.2 ,22.8 ,23.0 ,23.4 ,23.5 ,21.5 ,175.3 ,13.8 ,14.2 ,-,-,490,-,16.80 ,-,0.46 ,18.61 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.53E-05,4.1E+01,1.25E-02,3,-,67.23 ,ND,
2019/6/11 23:00,-1573,-1720,0.02 ,DS,23.4 ,21.9 ,23.3 ,21.9 ,0.38 ,21.7 ,23.3 ,17.9 ,23.6 ,23.1 ,23.5 ,22.7 ,23.3 ,22.1 ,23.0 ,23.2 ,22.8 ,23.0 ,23.4 ,23.5 ,21.5 ,175.3 ,13.8 ,14.2 ,-,-,490,-,16.80 ,-,0.46 ,18.84 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.54E-05,4.1E+01,1.25E-02,3,-,67.23 ,ND,
2019/6/12 5:00,-1573,-1718,0.03 ,DS,23.5 ,21.9 ,23.3 ,21.9 ,0.38 ,21.7 ,23.3 ,17.9 ,23.7 ,23.1 ,23.5 ,22.7 ,23.3 ,22.2 ,23.1 ,23.3 ,22.8 ,23.0 ,23.4 ,23.6 ,21.5 ,175.3 ,13.8 ,14.3 ,-,-,490,-,16.80 ,-,0.46 ,18.92 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0072 ,1.54E-05,4.1E+01,5.02E-03,3,-,67.30 ,ND,
2019/6/12 11:00,-1581,-1726,0.02 ,DS,23.5 ,21.9 ,23.3 ,21.9 ,0.38 ,21.7 ,23.3 ,17.9 ,23.7 ,23.2 ,23.6 ,22.7 ,23.3 ,22.2 ,23.1 ,23.2 ,22.8 ,23.1 ,23.4 ,23.6 ,21.5 ,175.3 ,13.8 ,14.3 ,-,-,490,-,16.80 ,-,0.46 ,17.95 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.54E-05,4.1E+01,2.51E-03,3,-,67.27 ,ND,
2019/6/12 17:00,-1572,-1718,0.02 ,DS,23.5 ,22.0 ,23.3 ,21.9 ,0.38 ,21.7 ,23.4 ,18.0 ,23.7 ,23.2 ,23.6 ,22.7 ,23.3 ,22.2 ,23.1 ,23.3 ,22.9 ,23.1 ,23.5 ,23.6 ,21.5 ,175.3 ,13.8 ,14.3 ,-,-,490,-,16.80 ,-,0.46 ,17.49 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.1E+01,1.00E-02,3,-,67.26 ,ND,
2019/6/12 23:00,-1600,-1727,0.03 ,DS,23.5 ,22.0 ,23.3 ,21.9 ,0.38 ,21.7 ,23.4 ,17.9 ,23.7 ,23.2 ,23.6 ,22.7 ,23.3 ,22.2 ,23.1 ,23.3 ,22.9 ,23.1 ,23.5 ,23.6 ,21.5 ,175.4 ,13.9 ,14.3 ,-,-,490,-,16.80 ,-,0.46 ,18.86 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.54E-05,4.1E+01,2.51E-03,3,-,67.23 ,ND,
2019/6/13 5:00,-1601,-1727,0.02 ,DS,23.5 ,22.0 ,23.3 ,21.9 ,0.38 ,21.7 ,23.4 ,17.9 ,23.7 ,23.3 ,23.7 ,22.8 ,23.4 ,22.2 ,23.1 ,23.3 ,22.9 ,23.1 ,23.5 ,23.6 ,21.5 ,175.4 ,13.9 ,14.3 ,-,-,490,-,16.80 ,-,0.46 ,17.51 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.1E+01,7.53E-03,3,-,67.26 ,ND,
2019/6/13 11:00,-1613,-1731,0.02 ,DS,23.6 ,22.0 ,23.4 ,21.9 ,0.38 ,21.7 ,23.5 ,17.9 ,23.7 ,23.3 ,23.7 ,22.8 ,23.4 ,22.2 ,23.1 ,23.3 ,22.9 ,23.1 ,23.5 ,23.7 ,21.6 ,175.6 ,13.9 ,14.4 ,-,-,490,-,16.80 ,-,0.46 ,18.57 ,0.13 ,0.12 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.55E-05,4.1E+01,7.53E-03,3,-,67.22 ,ND,
2019/6/13 17:00,-1602,-1722,0.02 ,DS,23.5 ,22.0 ,23.4 ,22.0 ,0.38 ,21.7 ,23.5 ,18.0 ,23.8 ,23.3 ,23.7 ,22.8 ,23.4 ,22.3 ,23.2 ,23.4 ,23.0 ,23.1 ,23.5 ,23.7 ,21.6 ,175.6 ,13.9 ,14.4 ,-,-,490,-,16.80 ,-,0.46 ,18.10 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.55E-05,4.1E+01,5.02E-03,3,-,67.21 ,ND,
2019/6/13 23:00,-1621,-1734,0.02 ,DS,23.6 ,22.0 ,23.4 ,22.0 ,0.38 ,21.8 ,23.5 ,18.0 ,23.8 ,23.3 ,23.7 ,22.8 ,23.5 ,22.3 ,23.2 ,23.3 ,23.1 ,23.1 ,23.6 ,23.7 ,21.6 ,175.7 ,14.0 ,14.4 ,-,-,490,-,16.80 ,-,0.46 ,18.08 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.21 ,ND,
2019/6/14 5:00,-1618,-1733,0.02 ,DS,23.6 ,22.1 ,23.4 ,22.0 ,0.38 ,21.8 ,23.5 ,18.1 ,23.8 ,23.3 ,23.7 ,22.8 ,23.5 ,22.3 ,23.2 ,23.4 ,23.0 ,23.1 ,23.6 ,23.7 ,21.6 ,175.8 ,14.0 ,14.4 ,-,-,490,-,16.80 ,-,0.46 ,19.16 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.21 ,ND,
2019/6/14 11:00,-1603,-1726,0.02 ,DS,23.6 ,22.0 ,23.4 ,22.1 ,0.38 ,21.8 ,23.5 ,18.1 ,23.8 ,23.3 ,23.7 ,22.9 ,23.5 ,22.3 ,23.2 ,23.4 ,23.1 ,23.2 ,23.6 ,23.7 ,21.7 ,175.8 ,14.0 ,14.4 ,-,-,490,-,16.80 ,-,0.46 ,18.40 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.21 ,ND,
2019/6/14 17:00,-1590,-1724,0.02 ,DS,23.6 ,22.0 ,23.5 ,22.1 ,0.38 ,21.9 ,23.5 ,18.1 ,23.8 ,23.3 ,23.7 ,22.9 ,23.5 ,22.4 ,23.3 ,23.4 ,23.1 ,23.2 ,23.6 ,23.7 ,21.7 ,175.7 ,14.0 ,14.4 ,-,-,490,-,16.80 ,-,0.46 ,17.31 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0061 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.17 ,ND,
2019/6/14 23:00,-1590,-1722,0.03 ,DS,23.7 ,22.1 ,23.5 ,22.1 ,0.39 ,21.9 ,23.5 ,18.2 ,23.9 ,23.4 ,23.8 ,22.9 ,23.5 ,22.4 ,23.3 ,23.5 ,23.1 ,23.3 ,23.7 ,23.8 ,21.7 ,175.7 ,14.0 ,14.4 ,28.0 ,3.86 ,490,-,16.80 ,-,0.46 ,17.96 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.17 ,ND,
2019/6/15 5:00,-1568,-1717,0.02 ,DS,23.7 ,22.2 ,23.5 ,22.1 ,0.39 ,21.9 ,23.6 ,18.2 ,23.9 ,23.4 ,23.8 ,22.9 ,23.5 ,22.4 ,23.3 ,23.5 ,23.1 ,23.2 ,23.7 ,23.8 ,21.7 ,175.4 ,14.0 ,14.4 ,28.1 ,3.65 ,490,-,16.80 ,-,0.46 ,18.76 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.56E-05,4.1E+01,1.50E-02,3,-,67.19 ,ND,
2019/6/15 11:00,-1539,-1709,0.03 ,DS,23.7 ,22.2 ,23.5 ,22.1 ,0.39 ,21.9 ,23.6 ,18.2 ,23.9 ,23.4 ,23.8 ,22.9 ,23.6 ,22.4 ,23.3 ,23.5 ,23.1 ,23.3 ,23.7 ,23.8 ,21.8 ,175.3 ,14.0 ,14.4 ,28.2 ,3.96 ,490,-,16.80 ,-,0.46 ,18.13 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.55E-05,4.1E+01,7.53E-03,3,-,67.21 ,ND,
2019/6/15 17:00,-1453,-1701,0.03 ,DS,23.8 ,22.2 ,23.5 ,22.2 ,0.40 ,21.9 ,23.6 ,18.2 ,23.9 ,23.4 ,23.8 ,22.9 ,23.6 ,22.4 ,23.3 ,23.5 ,23.1 ,23.3 ,23.7 ,23.8 ,21.8 ,175.0 ,14.0 ,14.4 ,27.7 ,3.62 ,490,-,16.80 ,-,0.46 ,18.52 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.55E-05,4.1E+01,5.02E-03,3,-,67.20 ,ND,
2019/6/15 23:00,-1369,-1692,0.02 ,DS,23.7 ,22.2 ,23.5 ,22.2 ,0.39 ,21.9 ,23.6 ,18.2 ,24.0 ,23.5 ,23.8 ,23.0 ,23.6 ,22.5 ,23.3 ,23.5 ,23.2 ,23.3 ,23.7 ,23.8 ,21.8 ,174.3 ,14.0 ,14.5 ,27.7 ,3.33 ,490,-,16.80 ,-,0.46 ,18.07 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0090 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.20 ,ND,
2019/6/16 5:00,-1320,-1685,0.03 ,DS,23.7 ,22.2 ,23.5 ,22.2 ,0.38 ,21.9 ,23.7 ,18.3 ,24.0 ,23.5 ,23.8 ,22.9 ,23.6 ,22.5 ,23.3 ,23.5 ,23.1 ,23.3 ,23.7 ,23.8 ,21.8 ,173.9 ,14.0 ,14.5 ,27.8 ,3.46 ,490,-,16.80 ,-,0.46 ,19.03 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.22 ,ND,
2019/6/16 11:00,-1326,-1693,0.03 ,DS,23.8 ,22.2 ,23.6 ,22.2 ,0.38 ,21.9 ,23.7 ,18.3 ,24.0 ,23.5 ,23.9 ,23.0 ,23.6 ,22.5 ,23.4 ,23.5 ,23.2 ,23.3 ,23.7 ,23.9 ,21.9 ,173.6 ,14.1 ,14.5 ,27.8 ,2.12 ,490,-,16.80 ,-,0.46 ,17.90 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.25 ,ND,
2019/6/16 17:00,-1358,-1701,0.02 ,DS,23.8 ,22.2 ,23.6 ,22.2 ,0.37 ,21.9 ,23.7 ,18.3 ,24.0 ,23.5 ,23.9 ,23.0 ,23.7 ,22.5 ,23.4 ,23.6 ,23.2 ,23.3 ,23.7 ,23.9 ,21.9 ,173.7 ,14.1 ,14.5 ,28.1 ,4.22 ,490,-,16.80 ,-,0.46 ,18.38 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.13 ,ND,
2019/6/16 23:00,-1423,-1718,0.03 ,DS,23.8 ,22.2 ,23.6 ,22.2 ,0.38 ,22.0 ,23.7 ,18.3 ,24.0 ,23.5 ,23.9 ,23.0 ,23.7 ,22.5 ,23.4 ,23.6 ,23.3 ,23.3 ,23.8 ,23.9 ,21.9 ,174.1 ,14.1 ,14.5 ,27.7 ,4.43 ,490,-,16.80 ,-,0.46 ,18.30 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.1E+01,1.00E-02,3,-,67.17 ,ND,
2019/6/17 5:00,-1480,-1758,0.02 ,DS,23.8 ,22.3 ,23.7 ,22.2 ,0.39 ,22.0 ,23.7 ,18.3 ,24.0 ,23.5 ,23.9 ,23.1 ,23.7 ,22.5 ,23.4 ,23.6 ,23.3 ,23.3 ,23.8 ,23.9 ,21.9 ,174.5 ,14.1 ,14.5 ,28.0 ,4.16 ,490,-,16.80 ,-,0.46 ,17.90 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.56E-05,4.1E+01,7.53E-03,3,-,67.15 ,ND,
2019/6/17 11:00,-1540,-1802,0.03 ,DS,23.8 ,22.3 ,23.7 ,22.2 ,0.39 ,22.0 ,23.7 ,18.3 ,24.1 ,23.6 ,23.9 ,23.1 ,23.7 ,22.6 ,23.5 ,23.6 ,23.2 ,23.4 ,23.9 ,23.9 ,21.9 ,175.0 ,14.1 ,14.5 ,27.8 ,4.30 ,490,-,16.80 ,-,0.46 ,18.29 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.15 ,ND,
2019/6/17 17:00,-1557,-1819,0.03 ,DS,23.9 ,22.3 ,23.7 ,22.3 ,0.38 ,22.0 ,23.8 ,18.3 ,24.1 ,23.6 ,24.0 ,23.1 ,23.7 ,22.6 ,23.5 ,23.7 ,23.2 ,23.4 ,23.9 ,24.0 ,21.9 ,175.1 ,14.1 ,14.5 ,27.9 ,4.06 ,490,-,16.80 ,-,0.46 ,17.31 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.0E+01,1.25E-02,3,-,67.12 ,ND,
2019/6/17 23:00,-1589,-1843,0.03 ,DS,23.9 ,22.4 ,23.7 ,22.3 ,0.38 ,22.1 ,23.8 ,18.3 ,24.1 ,23.6 ,24.0 ,23.1 ,23.7 ,22.6 ,23.5 ,23.7 ,23.2 ,23.5 ,23.9 ,24.0 ,21.9 ,175.4 ,14.1 ,14.5 ,28.3 ,3.93 ,490,-,16.80 ,-,0.46 ,18.25 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.58E-05,4.1E+01,2.51E-03,3,-,67.15 ,ND,
2019/6/18 5:00,-1605,-1856,0.02 ,DS,23.9 ,22.4 ,23.8 ,22.3 ,0.38 ,22.1 ,23.8 ,18.4 ,24.1 ,23.7 ,24.0 ,23.2 ,23.8 ,22.6 ,23.5 ,23.7 ,23.3 ,23.5 ,24.0 ,24.0 ,22.0 ,175.6 ,14.1 ,14.5 ,28.1 ,3.96 ,490,-,16.80 ,-,0.46 ,18.84 ,0.13 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0062 ,1.58E-05,4.1E+01,7.53E-03,3,-,67.18 ,ND,
2019/6/18 11:00,-1583,-1835,0.03 ,DS,23.9 ,22.4 ,23.8 ,22.4 ,0.39 ,22.1 ,23.8 ,18.4 ,24.2 ,23.7 ,24.0 ,23.2 ,23.8 ,22.7 ,23.6 ,23.7 ,23.3 ,23.5 ,24.0 ,24.0 ,21.9 ,175.6 ,14.1 ,14.6 ,28.4 ,3.90 ,490,-,16.80 ,-,0.46 ,18.47 ,0.13 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.57E-05,4.1E+01,1.00E-02,3,-,67.16 ,ND,
2019/6/18 17:00,-1555,-1814,0.03 ,DS,24.0 ,22.4 ,23.8 ,22.4 ,0.38 ,22.1 ,23.9 ,18.4 ,24.2 ,23.7 ,24.1 ,23.3 ,23.9 ,22.7 ,23.6 ,23.7 ,23.3 ,23.5 ,24.0 ,24.1 ,22.0 ,175.4 ,14.1 ,14.6 ,28.1 ,3.83 ,490,-,16.80 ,-,0.46 ,18.80 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.57E-05,4.1E+01,1.00E-02,3,-,67.12 ,ND,
2019/6/18 23:00,-1584,-1814,0.03 ,DS,24.0 ,22.5 ,23.9 ,22.4 ,0.38 ,22.2 ,23.9 ,18.5 ,24.3 ,23.7 ,24.1 ,23.3 ,23.9 ,22.7 ,23.6 ,23.8 ,23.4 ,23.6 ,24.0 ,24.1 ,22.1 ,175.4 ,14.1 ,14.6 ,28.2 ,3.86 ,490,-,16.80 ,-,0.46 ,17.71 ,0.12 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.58E-05,4.1E+01,5.02E-03,3,-,67.13 ,ND,
2019/6/19 5:00,-1557,-1794,0.02 ,DS,24.0 ,22.5 ,23.9 ,22.4 ,0.38 ,22.2 ,23.9 ,18.5 ,24.3 ,23.7 ,24.1 ,23.3 ,23.9 ,22.8 ,23.7 ,23.8 ,23.5 ,23.6 ,24.1 ,24.1 ,22.0 ,175.3 ,14.1 ,14.6 ,28.6 ,3.80 ,490,-,16.80 ,-,0.46 ,18.58 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.58E-05,4.1E+01,1.50E-02,3,-,67.13 ,ND,
2019/6/19 11:00,-1540,-1780,0.03 ,DS,24.1 ,22.6 ,23.9 ,22.4 ,0.38 ,22.2 ,24.0 ,18.5 ,24.3 ,23.8 ,24.2 ,23.3 ,23.9 ,22.8 ,23.7 ,23.9 ,23.4 ,23.6 ,24.1 ,24.2 ,22.2 ,175.2 ,14.2 ,14.6 ,28.5 ,3.80 ,490,-,16.80 ,-,0.46 ,18.42 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.14 ,ND,
2019/6/19 17:00,-1527,-1771,0.03 ,DS,24.1 ,22.6 ,24.0 ,22.5 ,0.38 ,22.3 ,24.0 ,18.6 ,24.4 ,23.8 ,24.2 ,23.3 ,24.0 ,22.8 ,23.7 ,23.9 ,23.5 ,23.7 ,24.2 ,24.2 ,22.1 ,175.0 ,14.2 ,14.6 ,28.6 ,3.77 ,490,-,16.80 ,-,0.46 ,18.41 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.57E-05,4.1E+01,1.25E-02,3,-,67.13 ,ND,
2019/6/19 23:00,-1527,-1773,0.02 ,DS,24.1 ,22.6 ,24.0 ,22.5 ,0.38 ,22.3 ,24.0 ,18.6 ,24.4 ,23.8 ,24.2 ,23.4 ,24.0 ,22.9 ,23.7 ,23.9 ,23.5 ,23.7 ,24.2 ,24.2 ,22.2 ,175.0 ,14.2 ,14.6 ,28.1 ,3.66 ,490,-,16.80 ,-,0.46 ,18.18 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.1E+01,5.02E-03,3,-,67.13 ,ND,
2019/6/20 5:00,-1515,-1763,0.02 ,DS,24.2 ,22.7 ,24.0 ,22.6 ,0.38 ,22.3 ,24.1 ,18.6 ,24.4 ,23.9 ,24.3 ,23.4 ,24.0 ,22.9 ,23.7 ,23.9 ,23.5 ,23.7 ,24.2 ,24.3 ,22.2 ,174.9 ,14.2 ,14.6 ,28.1 ,3.69 ,490,-,16.80 ,-,0.46 ,19.05 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.0E+01,5.02E-03,3,-,67.15 ,ND,
2019/6/20 11:00,-1523,-1767,0.02 ,DS,24.2 ,22.7 ,24.1 ,22.6 ,0.38 ,22.4 ,24.1 ,18.7 ,24.5 ,23.9 ,24.3 ,23.4 ,24.1 ,22.9 ,23.8 ,23.9 ,23.6 ,23.8 ,24.2 ,24.3 ,22.3 ,175.0 ,14.2 ,14.6 ,27.8 ,4.09 ,490,-,16.80 ,-,0.46 ,17.77 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.57E-05,4.1E+01,5.02E-03,3,-,67.18 ,ND,
2019/6/20 17:00,-1521,-1766,0.02 ,DS,24.3 ,22.8 ,24.1 ,22.7 ,0.38 ,22.4 ,24.1 ,18.7 ,24.5 ,23.9 ,24.3 ,23.5 ,24.1 ,22.9 ,23.8 ,24.0 ,23.6 ,23.8 ,24.2 ,24.4 ,22.3 ,175.0 ,14.3 ,14.6 ,28.0 ,3.99 ,490,-,16.80 ,-,0.46 ,17.85 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0086 ,1.57E-05,4.1E+01,2.51E-03,3,-,67.14 ,ND,
2019/6/20 23:00,-1546,-1787,0.03 ,DS,24.3 ,22.8 ,24.1 ,22.7 ,0.39 ,22.5 ,24.2 ,18.7 ,24.5 ,23.9 ,24.3 ,23.5 ,24.1 ,22.9 ,23.8 ,24.0 ,23.6 ,23.8 ,24.3 ,24.3 ,22.3 ,175.1 ,14.3 ,14.7 ,28.1 ,3.96 ,490,-,16.80 ,-,0.46 ,17.87 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.58E-05,4.1E+01,7.53E-03,3,-,67.14 ,ND,
2019/6/21 5:00,-1551,-1792,0.03 ,DS,24.3 ,22.8 ,24.1 ,22.7 ,0.40 ,22.5 ,24.2 ,18.8 ,24.5 ,24.0 ,24.4 ,23.5 ,24.1 ,23.0 ,23.9 ,24.1 ,23.7 ,23.8 ,24.3 ,24.4 ,22.3 ,175.2 ,14.3 ,14.7 ,27.7 ,4.19 ,490,-,16.80 ,-,0.46 ,16.62 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.58E-05,4.0E+01,1.00E-02,3,-,67.16 ,ND,
2019/6/21 11:00,-1555,-1793,0.03 ,DS,24.3 ,22.8 ,24.2 ,22.7 ,0.38 ,22.5 ,24.2 ,18.8 ,24.6 ,24.0 ,24.4 ,23.5 ,24.2 ,23.0 ,23.9 ,24.1 ,23.7 ,23.9 ,24.3 ,24.4 ,22.3 ,175.3 ,14.3 ,14.7 ,27.8 ,3.83 ,490,-,16.80 ,-,0.46 ,19.27 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.15 ,ND,
2019/6/21 17:00,-1535,-1777,0.03 ,DS,24.4 ,22.8 ,24.2 ,22.8 ,0.38 ,22.5 ,24.2 ,18.8 ,24.6 ,24.0 ,24.4 ,23.5 ,24.2 ,23.0 ,23.9 ,24.1 ,23.7 ,23.9 ,24.4 ,24.4 ,22.4 ,175.2 ,14.3 ,14.7 ,28.0 ,3.83 ,490,-,16.80 ,-,0.46 ,18.95 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.57E-05,4.1E+01,1.00E-02,3,-,67.14 ,ND,
2019/6/21 23:00,-1538,-1781,0.03 ,DS,24.4 ,22.9 ,24.2 ,22.8 ,0.38 ,22.5 ,24.2 ,18.8 ,24.6 ,24.1 ,24.5 ,23.6 ,24.2 ,23.1 ,24.0 ,24.1 ,23.7 ,23.9 ,24.4 ,24.4 ,22.4 ,175.2 ,14.3 ,14.7 ,27.7 ,4.06 ,490,-,16.80 ,-,0.46 ,18.34 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0084 ,1.57E-05,4.0E+01,ND,3,-,67.15 ,ND,
2019/6/22 5:00,-1521,-1765,0.03 ,DS,24.4 ,22.9 ,24.2 ,22.8 ,0.38 ,22.6 ,24.3 ,18.9 ,24.7 ,24.1 ,24.5 ,23.6 ,24.3 ,23.1 ,24.0 ,24.1 ,23.8 ,24.0 ,24.4 ,24.5 ,22.3 ,175.2 ,14.3 ,14.8 ,28.0 ,4.06 ,490,-,16.80 ,-,0.46 ,18.03 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.57E-05,4.1E+01,5.02E-03,3,-,67.15 ,ND,
2019/6/22 11:00,-1499,-1748,0.03 ,DS,24.4 ,22.9 ,24.3 ,22.9 ,0.39 ,22.6 ,24.3 ,18.9 ,24.7 ,24.1 ,24.5 ,23.7 ,24.3 ,23.1 ,24.0 ,24.2 ,23.8 ,24.0 ,24.4 ,24.5 ,22.4 ,175.1 ,14.4 ,14.7 ,28.1 ,2.59 ,490,-,16.80 ,-,0.46 ,18.27 ,0.12 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.57E-05,4.1E+01,1.00E-02,3,-,67.15 ,ND,
2019/6/22 17:00,-1471,-1724,0.03 ,DS,24.5 ,22.9 ,24.3 ,22.9 ,0.38 ,22.7 ,24.4 ,19.0 ,24.7 ,24.1 ,24.5 ,23.7 ,24.3 ,23.1 ,24.0 ,24.2 ,23.8 ,24.0 ,24.5 ,24.5 ,22.5 ,174.9 ,14.4 ,14.8 ,28.4 ,2.59 ,490,-,16.80 ,-,0.46 ,17.20 ,0.11 ,0.11 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.12 ,ND,
2019/6/22 23:00,-1462,-1720,0.03 ,DS,24.5 ,23.0 ,24.3 ,22.9 ,0.38 ,22.7 ,24.4 ,19.0 ,24.7 ,24.2 ,24.6 ,23.7 ,24.3 ,23.2 ,24.1 ,24.3 ,23.8 ,24.0 ,24.5 ,24.5 ,22.6 ,174.8 ,14.4 ,14.8 ,28.2 ,2.73 ,490,-,16.80 ,-,0.46 ,17.74 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0083 ,1.58E-05,4.1E+01,1.00E-02,3,-,67.12 ,ND,
2019/6/23 5:00,-1466,-1726,0.03 ,DS,24.5 ,23.0 ,24.4 ,22.9 ,0.38 ,22.7 ,24.4 ,19.0 ,24.7 ,24.2 ,24.6 ,23.7 ,24.3 ,23.2 ,24.1 ,24.3 ,23.9 ,24.0 ,24.5 ,24.5 ,22.5 ,174.8 ,14.4 ,14.8 ,28.5 ,2.73 ,490,-,16.80 ,-,0.46 ,17.45 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.58E-05,4.1E+01,1.00E-02,3,-,67.14 ,ND,
2019/6/23 11:00,-1486,-1740,0.03 ,DS,24.6 ,23.1 ,24.4 ,23.0 ,0.39 ,22.7 ,24.4 ,19.1 ,24.8 ,24.2 ,24.6 ,23.8 ,24.4 ,23.3 ,24.1 ,24.3 ,23.9 ,24.1 ,24.6 ,24.6 ,22.6 ,174.9 ,14.4 ,14.8 ,28.1 ,4.50 ,490,-,16.80 ,-,0.46 ,17.04 ,0.12 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.0E+01,7.53E-03,3,-,67.17 ,ND,
2019/6/23 17:00,-1487,-1741,0.03 ,DS,24.6 ,23.1 ,24.4 ,23.0 ,0.38 ,22.8 ,24.4 ,19.1 ,24.8 ,24.3 ,24.7 ,23.8 ,24.4 ,23.3 ,24.1 ,24.3 ,24.0 ,24.1 ,24.6 ,24.6 ,22.6 ,175.0 ,14.4 ,14.8 ,28.2 ,4.63 ,490,-,16.80 ,-,0.46 ,17.92 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.55E-05,4.1E+01,2.51E-03,3,-,67.14 ,ND,
2019/6/23 23:00,-1517,-1762,0.03 ,DS,24.6 ,23.1 ,24.4 ,23.0 ,0.38 ,22.8 ,24.5 ,19.1 ,24.8 ,24.3 ,24.7 ,23.8 ,24.4 ,23.3 ,24.2 ,24.4 ,24.0 ,24.2 ,24.6 ,24.7 ,22.6 ,175.2 ,14.4 ,14.9 ,28.2 ,4.80 ,490,-,16.80 ,-,0.46 ,16.80 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.57E-05,4.1E+01,2.51E-03,3,-,67.14 ,ND,
2019/6/24 5:00,-1530,-1772,0.03 ,DS,24.6 ,23.1 ,24.5 ,23.0 ,0.38 ,22.8 ,24.5 ,19.1 ,24.9 ,24.3 ,24.7 ,23.8 ,24.4 ,23.3 ,24.2 ,24.4 ,24.0 ,24.2 ,24.6 ,24.7 ,22.7 ,175.3 ,14.5 ,14.9 ,27.9 ,4.80 ,490,-,16.80 ,-,0.46 ,18.12 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0079 ,1.57E-05,4.0E+01,1.00E-02,3,-,67.15 ,ND,
2019/6/24 11:00,-1536,-1775,0.03 ,DS,24.7 ,23.2 ,24.5 ,23.1 ,0.38 ,22.9 ,24.5 ,19.1 ,24.9 ,24.4 ,24.7 ,23.9 ,24.5 ,23.4 ,24.2 ,24.4 ,24.0 ,24.2 ,24.7 ,24.7 ,22.7 ,175.4 ,14.4 ,14.9 ,27.9 ,4.66 ,490,-,16.80 ,-,0.46 ,17.15 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,5.02E-03,3,-,67.21 ,ND,
2019/6/24 17:00,-1540,-1778,0.03 ,DS,24.7 ,23.2 ,24.5 ,23.1 ,0.37 ,22.9 ,24.6 ,19.1 ,24.9 ,24.4 ,24.7 ,23.9 ,24.5 ,23.4 ,24.2 ,24.4 ,24.0 ,24.2 ,24.7 ,24.7 ,22.6 ,175.3 ,14.5 ,14.9 ,27.2 ,4.40 ,490,-,16.80 ,-,0.46 ,18.31 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0077 ,1.59E-05,4.0E+01,7.53E-03,3,-,67.14 ,ND,
2019/6/24 23:00,-1566,-1801,0.03 ,DS,24.7 ,23.2 ,24.6 ,23.1 ,0.38 ,22.9 ,24.6 ,19.2 ,25.0 ,24.4 ,24.8 ,23.9 ,24.6 ,23.4 ,24.3 ,24.5 ,24.0 ,24.2 ,24.7 ,24.8 ,22.8 ,175.5 ,14.5 ,14.9 ,27.2 ,4.46 ,490,-,16.80 ,-,0.46 ,18.07 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0087 ,1.57E-05,4.1E+01,7.53E-03,3,-,67.15 ,ND,
2019/6/25 5:00,-1587,-1818,0.03 ,DS,24.7 ,23.3 ,24.6 ,23.1 ,0.38 ,22.9 ,24.6 ,19.2 ,25.0 ,24.4 ,24.8 ,23.9 ,24.6 ,23.5 ,24.3 ,24.5 ,24.2 ,24.3 ,24.7 ,24.8 ,22.7 ,175.7 ,14.5 ,14.9 ,27.4 ,4.24 ,490,-,16.80 ,-,0.46 ,18.00 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.57E-05,4.1E+01,1.00E-02,3,-,67.15 ,ND,
2019/6/25 11:00,-1594,-1820,0.03 ,DS,24.7 ,23.3 ,24.6 ,23.2 ,0.38 ,22.9 ,24.6 ,19.2 ,25.0 ,24.4 ,24.8 ,24.0 ,24.6 ,23.5 ,24.3 ,24.5 ,24.2 ,24.3 ,24.8 ,24.8 ,22.8 ,175.9 ,14.5 ,14.9 ,26.9 ,4.53 ,490,-,16.80 ,-,0.46 ,17.47 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0089 ,1.57E-05,4.0E+01,1.75E-02,3,-,67.15 ,ND,
2019/6/25 17:00,-1584,-1813,0.03 ,DS,24.7 ,23.3 ,24.6 ,23.2 ,0.37 ,23.0 ,24.7 ,19.2 ,25.0 ,24.5 ,24.9 ,24.0 ,24.6 ,23.5 ,24.4 ,24.5 ,24.1 ,24.3 ,24.8 ,24.8 ,22.8 ,175.8 ,14.5 ,14.9 ,26.9 ,3.17 ,490,-,16.80 ,-,0.46 ,17.88 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.57E-05,4.1E+01,5.02E-03,3,-,67.11 ,ND,
2019/6/25 23:00,-1590,-1820,0.03 ,DS,24.8 ,23.3 ,24.6 ,23.2 ,0.38 ,23.0 ,24.7 ,19.3 ,25.1 ,24.5 ,24.9 ,24.0 ,24.7 ,23.5 ,24.4 ,24.6 ,24.2 ,24.3 ,24.9 ,24.9 ,22.8 ,175.9 ,14.5 ,14.9 ,27.1 ,3.33 ,490,-,16.80 ,-,0.46 ,17.97 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.56E-05,4.0E+01,5.02E-03,3,-,67.11 ,ND,
2019/6/26 5:00,-1573,-1805,0.03 ,DS,24.8 ,23.3 ,24.7 ,23.3 ,0.38 ,23.0 ,24.7 ,19.3 ,25.1 ,24.5 ,24.9 ,24.0 ,24.7 ,23.5 ,24.4 ,24.6 ,24.2 ,24.4 ,24.9 ,24.9 ,22.8 ,175.8 ,14.5 ,14.9 ,27.2 ,3.36 ,490,-,16.80 ,-,0.46 ,17.99 ,0.12 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0093 ,1.56E-05,4.0E+01,1.75E-02,3,-,67.14 ,ND,
2019/6/26 11:00,-1547,-1783,0.03 ,DS,24.8 ,23.3 ,24.7 ,23.3 ,0.38 ,23.1 ,24.7 ,19.3 ,25.1 ,24.5 ,24.9 ,24.0 ,24.7 ,23.5 ,24.4 ,24.6 ,24.3 ,24.4 ,24.9 ,24.9 ,22.9 ,175.8 ,14.5 ,14.9 ,27.6 ,3.17 ,490,-,16.80 ,-,0.46 ,17.87 ,0.12 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.58E-05,4.1E+01,5.02E-03,3,-,67.12 ,ND,
2019/6/26 17:00,-1509,-1753,0.03 ,DS,24.8 ,23.3 ,24.7 ,23.3 ,0.38 ,23.1 ,24.7 ,19.3 ,25.1 ,24.5 ,24.9 ,24.0 ,24.7 ,23.6 ,24.4 ,24.6 ,24.2 ,24.4 ,24.9 ,24.9 ,22.9 ,175.5 ,14.5 ,15.0 ,27.6 ,5.16 ,490,-,16.80 ,-,0.46 ,17.75 ,0.11 ,0.10 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.58E-05,4.1E+01,1.00E-02,3,-,67.09 ,ND,
2019/6/26 23:00,-1515,-1757,0.03 ,DS,24.9 ,23.4 ,24.7 ,23.3 ,0.37 ,23.1 ,24.8 ,19.4 ,25.1 ,24.6 ,24.9 ,24.1 ,24.7 ,23.6 ,24.5 ,24.6 ,24.2 ,24.4 ,24.9 ,24.9 ,22.9 ,175.4 ,14.6 ,15.0 ,27.7 ,5.16 ,490,-,16.80 ,-,0.46 ,18.10 ,0.12 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0076 ,1.58E-05,4.0E+01,5.02E-03,3,-,67.08 ,ND,
2019/6/27 5:00,-1496,-1739,0.03 ,DS,24.9 ,23.4 ,24.8 ,23.4 ,0.38 ,23.1 ,24.8 ,19.5 ,25.2 ,24.6 ,25.0 ,24.1 ,24.8 ,23.7 ,24.5 ,24.7 ,24.3 ,24.4 ,24.9 ,24.9 ,23.0 ,175.3 ,14.6 ,15.0 ,28.0 ,5.13 ,490,-,16.80 ,-,0.46 ,17.14 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.58E-05,4.0E+01,7.53E-03,3,-,67.09 ,ND,
2019/6/27 11:00,-1468,-1718,0.03 ,DS,24.9 ,23.5 ,24.8 ,23.4 ,0.38 ,23.1 ,24.8 ,19.5 ,25.2 ,24.6 ,25.0 ,24.1 ,24.8 ,23.7 ,24.5 ,24.7 ,24.3 ,24.5 ,25.0 ,25.0 ,23.1 ,175.2 ,14.6 ,15.0 ,27.9 ,5.24 ,490,-,16.80 ,-,0.46 ,18.55 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0085 ,1.57E-05,4.1E+01,1.25E-02,3,-,67.09 ,ND,
2019/6/27 17:00,-1431,-1701,0.03 ,DS,25.0 ,23.5 ,24.8 ,23.4 ,0.38 ,23.2 ,24.8 ,19.5 ,25.2 ,24.7 ,25.1 ,24.2 ,24.8 ,23.7 ,24.5 ,24.7 ,24.4 ,24.5 ,25.0 ,25.0 ,23.1 ,175.0 ,14.6 ,15.0 ,28.1 ,5.10 ,490,-,16.80 ,-,0.46 ,17.60 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.57E-05,4.0E+01,2.51E-03,3,-,67.08 ,ND,
2019/6/27 23:00,-1401,-1690,0.03 ,DS,25.0 ,23.5 ,24.9 ,23.5 ,0.38 ,23.2 ,24.9 ,19.6 ,25.3 ,24.7 ,25.0 ,24.2 ,24.8 ,23.7 ,24.5 ,24.7 ,24.4 ,24.5 ,25.0 ,25.1 ,23.1 ,174.8 ,14.6 ,15.0 ,28.3 ,5.16 ,490,-,16.80 ,-,0.46 ,17.74 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.1E+01,ND,3,-,67.07 ,ND,
2019/6/28 5:00,-1356,-1692,0.03 ,DS,25.0 ,23.6 ,24.9 ,23.5 ,0.38 ,23.2 ,24.9 ,19.6 ,25.3 ,24.7 ,25.1 ,24.2 ,24.9 ,23.7 ,24.6 ,24.7 ,24.4 ,24.5 ,25.1 ,25.0 ,23.1 ,174.4 ,14.6 ,15.0 ,28.4 ,5.13 ,490,-,16.80 ,-,0.46 ,17.72 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,5.02E-03,3,-,67.10 ,ND,
2019/6/28 11:00,-1374,-1695,0.03 ,DS,25.1 ,23.6 ,24.9 ,23.5 ,0.39 ,23.2 ,24.9 ,19.6 ,25.3 ,24.7 ,25.1 ,24.2 ,24.9 ,23.8 ,24.6 ,24.7 ,24.4 ,24.6 ,25.1 ,25.1 ,23.2 ,174.4 ,14.6 ,15.1 ,28.5 ,5.10 ,490,-,16.80 ,-,0.46 ,17.81 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0078 ,1.57E-05,4.0E+01,7.53E-03,3,-,67.08 ,ND,
2019/6/28 17:00,-1414,-1709,0.03 ,DS,25.1 ,23.6 ,24.9 ,23.5 ,0.38 ,23.3 ,24.9 ,19.7 ,25.3 ,24.7 ,25.1 ,24.3 ,24.9 ,23.8 ,24.6 ,24.8 ,24.5 ,24.6 ,25.1 ,25.1 ,23.2 ,174.6 ,14.6 ,15.1 ,28.6 ,5.13 ,490,-,16.80 ,-,0.46 ,17.98 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0073 ,1.57E-05,4.1E+01,5.02E-03,3,-,67.09 ,ND,
2019/6/28 23:00,-1446,-1715,0.03 ,DS,25.1 ,23.7 ,25.0 ,23.5 ,0.37 ,23.3 ,24.9 ,19.7 ,25.3 ,24.7 ,25.1 ,24.3 ,24.9 ,23.8 ,24.6 ,24.8 ,24.5 ,24.6 ,25.1 ,25.1 ,23.1 ,174.9 ,14.6 ,15.1 ,28.4 ,5.16 ,490,-,16.80 ,-,0.46 ,17.72 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.0E+01,1.00E-02,3,-,67.10 ,ND,
2019/6/29 5:00,-1448,-1713,0.03 ,DS,25.1 ,23.7 ,24.9 ,23.5 ,0.38 ,23.3 ,24.9 ,19.7 ,25.4 ,24.8 ,25.2 ,24.3 ,24.9 ,23.8 ,24.7 ,24.9 ,24.5 ,24.6 ,25.2 ,25.1 ,23.1 ,175.0 ,14.7 ,15.1 ,28.3 ,5.03 ,490,-,16.80 ,-,0.46 ,17.60 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.59E-05,4.1E+01,1.50E-02,3,-,67.13 ,ND,
2019/6/29 11:00,-1439,-1703,0.03 ,DS,25.1 ,23.7 ,25.0 ,23.6 ,0.38 ,23.4 ,25.0 ,19.7 ,25.4 ,24.8 ,25.2 ,24.3 ,24.9 ,23.8 ,24.7 ,24.9 ,24.5 ,24.7 ,25.2 ,25.3 ,23.2 ,175.0 ,14.7 ,15.1 ,28.2 ,5.00 ,490,-,16.80 ,-,0.46 ,16.93 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0081 ,1.57E-05,4.1E+01,2.51E-03,3,-,67.12 ,ND,
2019/6/29 17:00,-1410,-1700,0.03 ,DS,25.1 ,23.7 ,25.0 ,23.6 ,0.38 ,23.4 ,25.1 ,19.7 ,25.4 ,24.8 ,25.3 ,24.4 ,25.0 ,23.9 ,24.7 ,24.9 ,24.6 ,24.7 ,25.2 ,25.2 ,23.3 ,174.8 ,14.7 ,15.1 ,28.2 ,4.94 ,490,-,16.80 ,-,0.46 ,17.65 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0080 ,1.57E-05,4.0E+01,1.50E-02,3,-,67.11 ,ND,
2019/6/29 23:00,-1410,-1694,0.03 ,DS,25.2 ,23.7 ,25.0 ,23.7 ,0.38 ,23.4 ,25.1 ,19.7 ,25.5 ,24.9 ,25.3 ,24.4 ,25.0 ,23.9 ,24.7 ,24.9 ,24.6 ,24.7 ,25.2 ,25.2 ,23.2 ,174.8 ,14.7 ,15.1 ,28.2 ,4.93 ,490,-,16.80 ,-,0.46 ,17.98 ,0.11 ,0.09 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0070 ,1.57E-05,4.1E+01,1.00E-02,3,-,67.12 ,ND,
2019/6/30 5:00,-1382,-1696,0.03 ,DS,25.2 ,23.8 ,25.1 ,23.7 ,0.38 ,23.4 ,25.1 ,19.8 ,25.5 ,24.9 ,25.3 ,24.4 ,25.1 ,23.9 ,24.7 ,24.9 ,24.6 ,24.7 ,25.3 ,25.3 ,23.3 ,174.6 ,14.7 ,15.2 ,27.9 ,4.90 ,490,-,16.80 ,-,0.46 ,18.23 ,0.10 ,0.08 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0064 ,1.57E-05,4.1E+01,5.02E-03,3,-,67.13 ,ND,
2019/6/30 11:00,-1365,-1687,0.03 ,DS,25.2 ,23.8 ,25.1 ,23.7 ,0.38 ,23.4 ,25.1 ,19.8 ,25.5 ,24.9 ,25.3 ,24.4 ,25.1 ,24.0 ,24.8 ,24.9 ,24.6 ,24.7 ,25.3 ,25.3 ,23.4 ,174.5 ,14.8 ,15.2 ,27.8 ,4.90 ,490,-,16.80 ,-,0.46 ,18.63 ,0.11 ,0.08 ,0.72 ,0.46 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.0E+01,1.25E-02,3,-,67.13 ,ND,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,
